Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.04,2.06
2016,1,22,8,15,0.0,20.5,4.8,-4.0,20.5,16.89,9.99
2016,1,22,8,30,0.0,30.0,4.7,-4.0,30.0,24.75,17.71
2016,1,22,8,45,0.0,39.5,4.65,-4.0,39.5,32.64,24.11
2016,1,22,9,0,0.0,49.0,4.6,-4.0,49.0,40.54,31.43
2016,1,22,9,15,0.0,59.0,4.55,-4.0,59.0,48.87,39.06
2016,1,22,9,30,0.0,69.0,4.5,-4.0,69.0,57.18,46.6
2016,1,22,9,45,0.0,86.0,4.5,-4.0,86.0,71.35,59.37
2016,1,22,10,0,0.0,103.0,4.5,-4.0,103.0,85.77,72.25
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,85.92,72.23
2016,1,22,10,30,0.0,103.0,4.8,-4.0,103.0,86.01,72.16
2016,1,22,10,45,0.5,132.0,4.95,-4.0,132.5,111.58,94.9
2016,1,22,11,0,1.0,161.0,5.1,-4.0,162.0,137.99,118.22
2016,1,22,11,15,0.5,160.0,5.15,-4.0,160.5,137.18,117.31
2016,1,22,11,30,0.0,159.0,5.2,-4.0,159.0,136.29,116.38
2016,1,22,11,45,0.0,126.0,5.3,-4.0,126.0,106.6,89.97
2016,1,22,12,0,0.0,93.0,5.4,-4.0,93.0,77.45,63.97
2016,1,22,12,15,0.0,97.5,5.4,-4.0,97.5,81.41,67.49
2016,1,22,12,30,0.0,102.0,5.4,-4.0,102.0,85.43,71.06
2016,1,22,12,45,0.0,126.5,5.4,-4.0,126.5,107.73,90.9
2016,1,22,13,0,0.0,151.0,5.4,-4.0,151.0,131.1,111.65
2016,1,22,13,15,0.0,94.5,5.3,-4.0,94.5,78.88,65.26
2016,1,22,13,30,0.0,38.0,5.2,-4.0,38.0,31.45,22.77
2016,1,22,13,45,0.0,34.0,5.15,-4.0,34.0,28.13,19.8
2016,1,22,14,0,0.0,30.0,5.1,-4.0,30.0,24.8,16.83
2016,1,22,14,15,0.0,59.5,5.2,-3.5,59.5,49.31,38.95
2016,1,22,14,30,0.0,89.0,5.3,-3.0,89.0,74.6,61.68
2016,1,22,14,45,0.0,63.0,5.45,-3.0,63.0,52.2,41.63
2016,1,22,15,0,0.0,37.0,5.6,-3.0,37.0,30.57,22.14
2016,1,22,15,15,0.0,33.5,5.6,-3.0,33.5,27.66,19.54
2016,1,22,15,30,0.0,30.0,5.6,-3.0,30.0,24.75,16.93
2016,1,22,15,45,0.0,25.5,5.6,-3.5,25.5,21.02,13.58
2016,1,22,16,0,0.0,21.0,5.6,-4.0,21.0,17.29,10.19
2016,1,22,16,15,0.0,17.0,5.5,-4.0,17.0,13.98,7.12
2016,1,22,16,30,0.0,13.0,5.4,-4.0,13.0,10.68,4.03
2016,1,22,16,45,0.0,9.0,5.3,-4.0,9.0,7.39,0.94
2016,1,22,17,0,0.0,5.0,5.2,-4.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,5.2,-4.0,2.5,2.05,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.5,4.2,-4.0,11.5,9.48,0.0
2016,1,23,8,0,0.0,23.0,4.3,-4.0,23.0,19.0,10.71
2016,1,23,8,15,0.0,40.0,4.4,-3.5,40.0,32.4,24.33
2016,1,23,8,30,0.0,57.0,4.5,-3.0,57.0,45.54,37.13
2016,1,23,8,45,0.0,74.5,4.6,-3.0,75.0,59.72,48.49
2016,1,23,9,0,0.0,92.0,4.7,-3.0,93.0,74.36,61.92
2016,1,23,9,15,5.0,107.5,4.8,-2.5,110.0,88.64,74.5
2016,1,23,9,30,10.0,123.0,4.9,-2.0,127.0,103.72,87.67
2016,1,23,9,45,11.0,135.5,5.05,-2.0,140.0,115.88,98.45
2016,1,23,10,0,12.0,148.0,5.2,-2.0,153.0,128.24,109.36
2016,1,23,10,15,13.5,160.0,5.25,-1.5,166.0,140.62,119.99
2016,1,23,10,30,15.0,172.0,5.3,-1.0,179.0,153.29,130.8
2016,1,23,10,45,7.5,161.5,5.35,-1.0,165.0,141.32,120.1
2016,1,23,11,0,0.0,151.0,5.4,-1.0,151.0,128.34,108.45
2016,1,23,11,15,12.5,181.0,5.4,-1.0,188.0,163.82,139.65
2016,1,23,11,30,25.0,211.0,5.4,-1.0,225.0,201.54,172.62
2016,1,23,11,45,17.5,202.5,5.4,-1.0,212.5,189.88,162.19
2016,1,23,12,0,10.0,194.0,5.4,-1.0,200.0,177.47,151.14
2016,1,23,12,15,5.0,179.5,5.4,-1.0,183.0,160.62,136.28
2016,1,23,12,30,0.0,165.0,5.4,-1.0,166.0,143.37,121.05
2016,1,23,12,45,32.5,206.5,5.45,-1.0,225.5,227.26,195.27
2016,1,23,13,0,65.0,248.0,5.5,-1.0,285.0,306.2,264.2
2016,1,23,13,15,100.5,250.0,5.45,-1.0,305.5,345.48,299.12
2016,1,23,13,30,136.0,252.0,5.4,-1.0,326.0,405.42,351.29
2016,1,23,13,45,119.5,241.5,5.4,-1.5,305.0,383.61,333.22
2016,1,23,14,0,103.0,231.0,5.4,-2.0,284.0,341.11,297.66
2016,1,23,14,15,64.5,206.5,5.3,-2.0,239.5,278.37,242.7
2016,1,23,14,30,26.0,182.0,5.2,-2.0,195.0,196.45,170.22
2016,1,23,14,45,61.0,180.0,5.15,-2.0,206.5,250.3,219.39
2016,1,23,15,0,96.0,178.0,5.1,-2.0,218.0,286.42,252.71
2016,1,23,15,15,89.0,163.0,5.0,-2.0,197.5,264.81,233.98
2016,1,23,15,30,82.0,148.0,4.9,-2.0,177.0,243.22,215.18
2016,1,23,15,45,77.5,130.0,4.85,-2.5,154.5,219.37,194.61
2016,1,23,16,0,73.0,112.0,4.8,-3.0,132.0,195.37,173.45
2016,1,23,16,15,63.5,93.0,4.7,-3.0,108.0,165.24,145.81
2016,1,23,16,30,54.0,74.0,4.6,-3.0,84.0,135.0,117.58
2016,1,23,16,45,40.0,55.0,4.55,-3.5,61.0,100.8,85.37
2016,1,23,17,0,26.0,36.0,4.5,-4.0,38.0,65.58,51.21
2016,1,23,17,15,13.0,18.0,4.5,-4.0,19.0,28.04,4.22
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,12.0,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,24.72,16.12
2016,1,24,8,15,614.5,35.0,2.4,-7.0,123.0,31.75,24.14
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,38.74,31.18
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,84.76,46.59
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,145.98,88.52
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.0,209.2,143.29
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,275.81,205.41
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.5,340.72,267.85
2016,1,24,10,0,921.0,68.0,2.9,-1.0,444.0,406.95,330.65
2016,1,24,10,15,935.0,71.0,2.65,-0.5,479.0,470.46,389.09
2016,1,24,10,30,949.0,74.0,2.4,0.0,514.0,533.84,445.01
2016,1,24,10,45,958.0,76.5,2.2,0.0,542.5,593.64,496.64
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,652.21,545.11
2016,1,24,11,15,972.5,80.5,1.85,0.5,591.5,706.03,587.24
2016,1,24,11,30,978.0,82.0,1.7,1.0,612.0,757.74,625.98
2016,1,24,11,45,980.5,83.5,1.55,1.5,624.5,804.96,658.38
2016,1,24,12,0,983.0,85.0,1.4,2.0,637.0,849.4,686.85
2016,1,24,12,15,982.5,85.5,1.3,2.0,641.5,887.36,711.84
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,921.93,734.1
2016,1,24,12,45,792.5,126.0,1.15,2.5,576.0,850.11,680.57
2016,1,24,13,0,603.0,166.0,1.1,3.0,506.0,750.43,607.52
2016,1,24,13,15,781.0,127.0,1.05,3.0,558.5,885.73,706.23
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1004.78,786.46
2016,1,24,13,45,949.0,87.0,0.95,3.5,590.0,1009.8,786.24
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1021.2,792.34
2016,1,24,14,15,927.0,83.5,0.8,4.0,541.0,1014.39,786.39
2016,1,24,14,30,915.0,81.0,0.7,4.0,513.0,1003.53,778.11
2016,1,24,14,45,897.0,79.0,0.65,4.0,478.0,983.68,765.12
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,960.13,749.74
2016,1,24,15,15,856.0,73.0,0.55,3.5,402.5,925.88,728.19
2016,1,24,15,30,833.0,69.0,0.5,3.0,362.0,888.54,704.17
2016,1,24,15,45,798.0,64.5,0.5,3.0,316.5,836.94,669.13
2016,1,24,16,0,763.0,60.0,0.5,3.0,271.0,783.34,631.41
2016,1,24,16,15,712.0,54.0,0.55,2.5,223.5,712.72,580.99
2016,1,24,16,30,661.0,48.0,0.6,2.0,176.0,641.79,527.07
2016,1,24,16,45,575.5,39.5,0.7,2.0,129.5,541.5,445.98
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,444.82,357.83
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,228.61,97.43
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,95.5,17.0,1.6,-1.5,26.0,13.22,0.0
2016,1,25,8,0,191.0,34.0,1.8,-1.0,52.0,26.22,17.07
2016,1,25,8,15,243.5,50.5,1.85,-0.5,86.5,38.45,29.68
2016,1,25,8,30,296.0,67.0,1.9,0.0,121.0,50.36,41.26
2016,1,25,8,45,332.5,81.0,1.95,0.0,157.5,81.67,56.88
2016,1,25,9,0,369.0,95.0,2.0,0.0,194.0,122.44,86.85
2016,1,25,9,15,407.5,102.5,1.95,0.0,229.0,162.95,120.91
2016,1,25,9,30,446.0,110.0,1.9,0.0,264.0,207.91,161.28
2016,1,25,9,45,394.5,134.0,1.85,0.5,281.5,244.17,197.37
2016,1,25,10,0,343.0,158.0,1.8,1.0,299.0,269.11,222.41
2016,1,25,10,15,302.0,179.0,1.9,1.5,310.5,294.4,246.27
2016,1,25,10,30,261.0,200.0,2.0,2.0,322.0,315.23,265.14
2016,1,25,10,45,393.5,184.5,2.1,2.5,380.0,397.52,334.41
2016,1,25,11,0,526.0,169.0,2.2,3.0,438.0,484.9,406.97
2016,1,25,11,15,543.5,170.0,2.3,3.5,457.5,527.16,441.55
2016,1,25,11,30,561.0,171.0,2.4,4.0,477.0,569.51,475.84
2016,1,25,11,45,612.5,159.0,2.55,4.5,500.0,629.33,523.9
2016,1,25,12,0,664.0,147.0,2.7,5.0,523.0,685.37,568.36
2016,1,25,12,15,676.5,144.5,2.7,5.0,530.0,721.29,596.48
2016,1,25,12,30,689.0,142.0,2.7,5.0,537.0,755.52,622.5
2016,1,25,12,45,730.0,128.0,2.7,5.5,544.5,799.37,654.17
2016,1,25,13,0,771.0,114.0,2.7,6.0,552.0,841.55,684.19
2016,1,25,13,15,736.5,121.5,2.65,6.0,533.5,839.65,682.39
2016,1,25,13,30,702.0,129.0,2.6,6.0,515.0,833.28,677.86
2016,1,25,13,45,640.0,142.0,2.6,6.0,485.0,803.01,656.09
2016,1,25,14,0,578.0,155.0,2.6,6.0,455.0,759.5,624.49
2016,1,25,14,15,613.5,136.5,2.45,5.5,440.5,787.13,646.78
2016,1,25,14,30,649.0,118.0,2.3,5.0,426.0,803.17,659.66
2016,1,25,14,45,629.0,114.0,2.15,5.0,396.0,779.92,642.04
2016,1,25,15,0,609.0,110.0,2.0,5.0,366.0,753.92,622.67
2016,1,25,15,15,577.5,107.0,1.85,4.5,332.5,715.71,594.92
2016,1,25,15,30,546.0,104.0,1.7,4.0,299.0,675.3,565.06
2016,1,25,15,45,520.5,94.5,1.6,3.5,261.5,631.53,532.25
2016,1,25,16,0,495.0,85.0,1.5,3.0,224.0,586.33,497.24
2016,1,25,16,15,452.0,74.5,1.5,2.5,184.5,520.11,444.47
2016,1,25,16,30,409.0,64.0,1.5,2.0,145.0,460.13,394.45
2016,1,25,16,45,342.0,51.0,1.55,1.5,106.5,378.94,324.18
2016,1,25,17,0,275.0,38.0,1.6,1.0,68.0,302.13,251.28
2016,1,25,17,15,137.5,19.0,1.6,1.0,34.0,153.56,78.33
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,14.07,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,30.07,20.47
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,40.39,31.36
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,50.51,41.25
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.0,88.62,56.05
2016,1,26,9,0,607.0,81.0,2.4,2.0,245.0,141.81,92.39
2016,1,26,9,15,647.0,88.5,2.4,2.5,289.5,197.17,138.75
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,257.18,192.64
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,316.72,247.57
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,378.72,304.0
2016,1,26,10,15,616.0,133.5,2.55,4.5,402.0,395.41,324.18
2016,1,26,10,30,491.0,158.0,2.7,5.0,389.0,393.09,326.33
2016,1,26,10,45,576.0,143.0,2.9,6.0,429.0,459.81,382.41
2016,1,26,11,0,661.0,128.0,3.1,7.0,469.0,529.04,439.41
2016,1,26,11,15,678.5,129.5,3.1,7.5,490.5,578.09,479.09
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,626.93,517.75
2016,1,26,11,45,680.0,139.5,3.15,8.5,519.5,658.46,541.94
2016,1,26,12,0,664.0,148.0,3.2,9.0,527.0,686.62,563.11
2016,1,26,12,15,626.5,162.0,3.1,9.0,521.0,699.82,572.5
2016,1,26,12,30,589.0,176.0,3.0,9.0,515.0,701.37,573.11
2016,1,26,12,45,618.5,165.0,2.95,9.0,520.0,744.07,606.22
2016,1,26,13,0,648.0,154.0,2.9,9.0,525.0,778.75,632.05
2016,1,26,13,15,619.5,159.5,2.65,9.0,508.5,776.75,629.08
2016,1,26,13,30,591.0,165.0,2.4,9.0,492.0,762.96,617.67
2016,1,26,13,45,636.5,145.0,2.2,9.0,486.5,803.75,647.04
2016,1,26,14,0,682.0,125.0,2.0,9.0,481.0,833.44,667.31
2016,1,26,14,15,599.5,141.0,1.85,8.5,442.5,779.52,628.39
2016,1,26,14,30,517.0,157.0,1.7,8.0,404.0,715.2,582.11
2016,1,26,14,45,409.5,164.0,1.6,7.5,352.0,622.9,512.32
2016,1,26,15,0,302.0,171.0,1.5,7.0,300.0,510.35,425.11
2016,1,26,15,15,260.0,167.5,1.5,6.5,271.5,468.45,393.38
2016,1,26,15,30,218.0,164.0,1.5,6.0,243.0,409.01,346.42
2016,1,26,15,45,208.5,144.5,1.5,5.5,212.5,375.82,320.81
2016,1,26,16,0,199.0,125.0,1.5,5.0,182.0,342.04,293.73
2016,1,26,16,15,176.5,105.0,1.5,4.5,149.0,295.77,254.86
2016,1,26,16,30,154.0,85.0,1.5,4.0,116.0,249.78,214.93
2016,1,26,16,45,121.5,64.5,1.5,3.5,85.0,195.08,165.98
2016,1,26,17,0,89.0,44.0,1.5,3.0,54.0,140.65,115.34
2016,1,26,17,15,44.5,25.5,1.5,3.0,30.5,75.37,40.54
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.97,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,78.5,19.5,1.95,2.0,27.5,15.45,0.0
2016,1,27,8,0,157.0,39.0,2.0,2.0,55.0,30.14,20.52
2016,1,27,8,15,220.0,57.5,2.25,2.5,92.0,43.5,33.97
2016,1,27,8,30,283.0,76.0,2.5,3.0,129.0,56.78,46.7
2016,1,27,8,45,358.5,86.0,2.8,3.5,171.5,86.06,59.43
2016,1,27,9,0,434.0,96.0,3.1,4.0,214.0,130.05,89.4
2016,1,27,9,15,508.5,92.5,3.25,4.0,253.5,175.14,125.39
2016,1,27,9,30,583.0,89.0,3.4,4.0,293.0,225.4,169.27
2016,1,27,9,45,402.0,133.0,3.55,4.5,281.0,244.86,195.73
2016,1,27,10,0,221.0,177.0,3.7,5.0,269.0,236.27,194.88
2016,1,27,10,15,208.0,193.5,3.6,5.0,285.5,261.46,217.85
2016,1,27,10,30,195.0,210.0,3.5,5.0,302.0,285.29,238.93
2016,1,27,10,45,438.5,167.0,3.45,5.5,389.5,404.63,339.11
2016,1,27,11,0,682.0,124.0,3.4,6.0,477.0,537.23,448.6
2016,1,27,11,15,419.0,190.5,3.3,6.0,410.0,468.67,391.78
2016,1,27,11,30,156.0,257.0,3.2,6.0,343.0,357.92,298.56
2016,1,27,11,45,273.0,245.5,3.1,6.5,400.5,453.81,378.47
2016,1,27,12,0,390.0,234.0,3.0,7.0,458.0,545.98,452.98
2016,1,27,12,15,585.0,174.5,2.95,7.0,513.0,672.91,555.59
2016,1,27,12,30,780.0,115.0,2.9,7.0,568.0,797.13,650.61
2016,1,27,12,45,787.5,112.0,2.9,7.0,567.0,826.57,671.5
2016,1,27,13,0,795.0,109.0,2.9,7.0,566.0,853.3,691.22
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.0,848.98,687.82
2016,1,27,13,30,697.0,133.0,2.8,7.0,522.0,834.69,677.48
2016,1,27,13,45,695.5,128.0,2.75,7.0,505.0,840.57,682.31
2016,1,27,14,0,694.0,123.0,2.7,7.0,488.0,843.26,684.74
2016,1,27,14,15,741.5,103.0,2.6,6.5,476.0,870.81,706.52
2016,1,27,14,30,789.0,83.0,2.5,6.0,464.0,888.99,721.21
2016,1,27,14,45,589.0,121.0,2.45,6.0,395.0,751.63,619.56
2016,1,27,15,0,389.0,159.0,2.4,6.0,326.0,598.08,500.77
2016,1,27,15,15,368.0,150.0,2.2,5.5,296.5,545.63,461.71
2016,1,27,15,30,347.0,141.0,2.0,5.0,267.0,513.62,436.96
2016,1,27,15,45,339.5,124.0,1.8,4.5,235.0,481.83,412.27
2016,1,27,16,0,332.0,107.0,1.6,4.0,203.0,467.85,400.81
2016,1,27,16,15,307.0,91.0,1.5,3.5,168.0,419.63,360.86
2016,1,27,16,30,282.0,75.0,1.4,3.0,133.0,371.48,319.6
2016,1,27,16,45,245.0,58.5,1.3,2.5,99.5,313.54,268.04
2016,1,27,17,0,208.0,42.0,1.2,2.0,66.0,257.49,214.75
2016,1,27,17,15,104.0,26.5,1.2,1.5,38.5,132.63,83.05
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,9.39,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,62.0,19.0,1.4,-0.5,25.0,15.08,0.0
2016,1,28,8,0,124.0,38.0,1.5,0.0,50.0,29.39,20.21
2016,1,28,8,15,159.5,57.5,1.35,0.0,82.0,43.61,34.49
2016,1,28,8,30,195.0,77.0,1.2,0.0,114.0,57.46,47.93
2016,1,28,8,45,220.5,95.0,1.05,0.5,147.5,84.75,63.31
2016,1,28,9,0,246.0,113.0,0.9,1.0,181.0,119.7,89.67
2016,1,28,9,15,283.5,122.5,0.85,1.5,213.5,153.64,117.32
2016,1,28,9,30,321.0,132.0,0.8,2.0,246.0,191.91,150.25
2016,1,28,9,45,287.5,153.5,0.75,2.5,264.0,223.28,179.99
2016,1,28,10,0,254.0,175.0,0.7,3.0,282.0,250.98,205.54
2016,1,28,10,15,248.0,191.0,0.7,3.5,302.5,281.68,232.19
2016,1,28,10,30,242.0,207.0,0.7,4.0,323.0,311.74,257.49
2016,1,28,10,45,270.5,216.0,0.7,4.5,352.0,352.79,291.03
2016,1,28,11,0,299.0,225.0,0.7,5.0,381.0,396.44,325.98
2016,1,28,11,15,277.5,238.0,0.85,5.0,387.0,414.95,341.43
2016,1,28,11,30,256.0,251.0,1.0,5.0,393.0,431.11,354.86
2016,1,28,11,45,235.0,260.0,1.2,5.0,392.5,428.02,353.36
2016,1,28,12,0,214.0,269.0,1.4,5.0,392.0,434.9,359.42
2016,1,28,12,15,175.5,272.5,1.4,5.0,374.0,419.93,346.86
2016,1,28,12,30,137.0,276.0,1.4,5.0,356.0,401.86,331.78
2016,1,28,12,45,153.5,274.5,1.4,5.0,364.0,422.7,349.16
2016,1,28,13,0,170.0,273.0,1.4,5.0,372.0,443.98,366.6
2016,1,28,13,15,335.0,236.5,1.4,5.0,426.0,578.46,476.14
2016,1,28,13,30,500.0,200.0,1.4,5.0,480.0,719.67,585.73
2016,1,28,13,45,617.0,156.5,1.45,5.0,491.0,799.3,645.85
2016,1,28,14,0,734.0,113.0,1.5,5.0,502.0,869.92,697.43
2016,1,28,14,15,601.0,142.5,1.35,5.0,451.0,784.23,633.53
2016,1,28,14,30,468.0,172.0,1.2,5.0,400.0,687.28,560.93
2016,1,28,14,45,324.5,180.5,1.1,5.0,333.5,541.56,448.58
2016,1,28,15,0,181.0,189.0,1.0,5.0,267.0,399.03,334.17
2016,1,28,15,15,170.0,175.0,0.95,4.5,243.0,373.93,316.0
2016,1,28,15,30,159.0,161.0,0.9,4.0,219.0,348.6,296.31
2016,1,28,15,45,155.0,141.5,0.85,3.5,193.0,321.2,274.84
2016,1,28,16,0,151.0,122.0,0.8,3.0,167.0,293.11,252.21
2016,1,28,16,15,138.5,103.0,0.8,2.5,138.5,257.89,222.67
2016,1,28,16,30,126.0,84.0,0.8,2.0,110.0,222.58,192.05
2016,1,28,16,45,106.5,64.0,0.85,2.0,82.5,179.6,153.32
2016,1,28,17,0,87.0,44.0,0.9,2.0,55.0,136.15,112.76
2016,1,28,17,15,43.5,27.0,0.9,2.0,32.5,77.39,49.41
2016,1,28,17,30,0.0,10.0,0.9,2.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,2.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,12.55,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,25.75,17.02
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,32.43,24.09
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,42.59,33.85
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,81.78,46.13
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,139.04,83.43
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,198.39,133.22
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,261.64,191.01
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.0,324.06,249.99
2016,1,29,10,0,866.0,71.0,4.8,6.0,437.0,388.49,310.46
2016,1,29,10,15,883.5,73.5,4.85,6.0,472.5,451.06,368.74
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,512.58,424.75
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,571.21,476.13
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,629.21,525.46
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,682.41,570.42
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,733.77,612.87
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,781.6,650.2
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,827.05,684.56
2016,1,29,12,15,960.5,79.0,4.95,7.0,640.0,865.5,713.08
2016,1,29,12,30,962.0,79.0,4.9,7.0,645.0,900.75,739.08
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.5,930.62,761.35
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,956.92,781.03
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,976.07,795.11
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,991.3,806.45
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,999.14,812.96
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,1002.95,816.74
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.5,998.78,815.0
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,990.68,810.52
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.0,974.27,798.97
2016,1,29,15,0,891.0,67.0,4.3,6.0,455.0,954.26,784.84
2016,1,29,15,15,869.5,64.5,3.95,5.5,415.5,933.78,769.71
2016,1,29,15,30,848.0,62.0,3.6,5.0,376.0,899.72,744.89
2016,1,29,15,45,819.5,58.0,3.25,5.0,332.0,854.4,709.72
2016,1,29,16,0,791.0,54.0,2.9,5.0,288.0,806.89,672.02
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.0,741.36,621.25
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,675.41,567.7
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,585.91,492.58
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,498.98,414.04
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,356.43,254.9
2016,1,29,17,30,259.0,13.0,1.5,0.0,20.0,187.75,0.0
2016,1,29,17,45,129.5,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.73,0.17
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,26.21,17.65
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,32.18,24.03
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,38.18,29.97
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,78.0,42.57
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,135.97,80.5
2016,1,30,9,15,792.5,56.0,1.8,2.5,310.5,195.12,130.16
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,257.92,187.56
2016,1,30,9,45,852.5,61.5,2.25,4.0,396.0,321.81,247.15
2016,1,30,10,0,878.0,64.0,2.5,5.0,437.0,386.05,306.41
2016,1,30,10,15,893.5,65.5,2.65,5.5,471.5,446.67,361.91
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,507.37,415.81
2016,1,30,10,45,920.5,68.5,2.95,6.5,534.0,565.76,466.21
2016,1,30,11,0,932.0,70.0,3.1,7.0,562.0,623.24,514.35
2016,1,30,11,15,939.0,70.5,3.15,7.0,582.5,675.64,557.79
2016,1,30,11,30,946.0,71.0,3.2,7.0,603.0,726.13,598.73
2016,1,30,11,45,949.5,71.5,3.25,7.5,616.0,771.96,632.31
2016,1,30,12,0,953.0,72.0,3.3,8.0,629.0,815.15,663.05
2016,1,30,12,15,954.0,72.5,3.3,8.0,633.5,853.51,690.9
2016,1,30,12,30,955.0,73.0,3.3,8.0,638.0,888.68,716.33
2016,1,30,12,45,952.5,73.0,3.35,8.5,634.5,916.9,735.69
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,941.46,752.47
2016,1,30,13,15,946.0,72.5,3.4,9.0,619.5,960.3,766.23
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,975.27,777.42
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,982.41,783.19
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,985.56,786.37
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.0,981.23,783.21
2016,1,30,14,30,906.0,67.0,3.1,9.0,515.0,973.03,777.46
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.0,956.28,766.12
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,936.01,752.36
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,905.38,730.61
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,881.87,713.73
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.5,831.87,676.72
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,780.06,637.51
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,714.0,589.06
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,647.7,537.88
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,554.95,462.18
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,464.9,383.55
2016,1,30,17,15,362.0,23.5,1.45,3.5,59.5,338.22,248.25
2016,1,30,17,30,220.0,13.0,1.5,3.0,21.0,161.44,0.0
2016,1,30,17,45,110.0,6.5,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.57,2.01
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.82,20.77
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,37.11,28.33
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,44.33,35.39
2016,1,31,8,45,606.5,61.5,2.25,3.5,211.0,80.67,47.7
2016,1,31,9,0,665.0,68.0,2.3,4.0,257.0,134.99,83.33
2016,1,31,9,15,703.0,73.0,2.4,4.5,301.0,191.49,130.24
2016,1,31,9,30,741.0,78.0,2.5,5.0,345.0,252.25,184.89
2016,1,31,9,45,773.5,79.5,2.65,6.0,386.0,313.82,241.27
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,376.1,297.77
2016,1,31,10,15,824.5,84.0,2.95,7.5,461.5,436.49,352.26
2016,1,31,10,30,843.0,87.0,3.1,8.0,496.0,497.53,405.76
2016,1,31,10,45,859.0,87.5,3.3,9.0,525.0,555.09,454.29
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,612.32,501.01
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,664.72,543.23
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,715.52,583.13
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,756.27,614.05
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,799.74,645.4
2016,1,31,12,15,770.5,129.5,4.1,12.5,584.5,782.46,631.18
2016,1,31,12,30,637.0,168.0,4.2,13.0,547.0,742.11,599.61
2016,1,31,12,45,636.5,167.0,4.35,13.5,544.5,764.2,616.79
2016,1,31,13,0,636.0,166.0,4.5,14.0,542.0,783.62,631.12
2016,1,31,13,15,767.0,127.5,4.5,14.0,572.5,878.73,701.71
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,956.47,758.03
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,973.24,770.73
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,975.88,773.91
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,970.78,770.49
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,961.84,764.51
2016,1,31,14,45,651.5,119.5,4.3,14.0,432.5,813.45,656.45
2016,1,31,15,0,443.0,156.0,4.2,14.0,353.0,647.66,531.21
2016,1,31,15,15,425.5,146.5,4.1,13.5,322.5,617.65,510.5
2016,1,31,15,30,408.0,137.0,4.0,13.0,292.0,586.11,487.48
2016,1,31,15,45,393.0,122.5,3.95,13.0,257.5,549.26,459.2
2016,1,31,16,0,378.0,108.0,3.9,13.0,223.0,511.17,429.22
2016,1,31,16,15,494.5,81.0,3.8,12.5,206.0,572.98,479.78
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,624.07,518.36
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,526.7,437.56
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,433.37,356.3
2016,1,31,17,15,303.0,27.0,3.5,10.5,59.0,302.02,224.75
2016,1,31,17,30,165.0,15.0,3.4,10.0,21.0,125.77,0.0
2016,1,31,17,45,82.5,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.57,3.28
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,30.98,21.31
2016,2,1,8,15,381.0,50.5,2.95,8.5,114.5,41.04,31.16
2016,2,1,8,30,470.0,61.0,3.0,9.0,157.0,48.86,38.63
2016,2,1,8,45,537.0,67.0,3.05,9.5,202.0,81.19,49.21
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,131.78,81.51
2016,2,1,9,15,643.0,78.5,3.25,10.5,290.0,185.21,124.89
2016,2,1,9,30,682.0,84.0,3.4,11.0,333.0,243.12,175.82
2016,2,1,9,45,722.5,84.0,3.55,12.0,373.5,300.65,227.33
2016,2,1,10,0,763.0,84.0,3.7,13.0,414.0,363.29,282.76
2016,2,1,10,15,489.0,151.0,3.8,13.5,368.5,352.47,281.88
2016,2,1,10,30,215.0,218.0,3.9,14.0,323.0,300.81,243.37
2016,2,1,10,45,520.0,156.0,4.05,14.5,429.5,436.82,354.17
2016,2,1,11,0,825.0,94.0,4.2,15.0,536.0,589.63,476.62
2016,2,1,11,15,833.5,95.5,4.3,15.5,556.5,640.31,516.68
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,689.54,555.13
