Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,734.01,589.0
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,776.33,619.23
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,812.85,645.95
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,846.48,670.56
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,874.2,689.89
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,898.6,706.9
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,915.49,719.3
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,928.73,729.26
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,933.55,733.75
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,934.58,735.74
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,710.27,570.82
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,445.57,360.68
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,682.27,553.17
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,874.5,696.86
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,840.58,672.15
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,810.81,651.67
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,760.77,614.77
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,709.34,576.1
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,641.68,525.03
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,574.39,472.08
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,480.8,395.65
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,391.01,318.54
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,225.63,168.05
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.69,4.88
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.15,23.51
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.48,32.77
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,51.69,41.54
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,87.27,56.11
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,136.81,88.64
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,188.84,130.94
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,245.62,180.72
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,195.28,152.65
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,94.75,75.92
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,98.81,79.31
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,102.86,82.57
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,117.74,94.79
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,132.92,107.14
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,128.82,103.53
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,124.64,99.92
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,164.19,132.7
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,205.9,166.75
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,173.9,140.16
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,141.37,113.09
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,152.07,122.06
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,163.21,131.32
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,151.5,121.66
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,139.69,111.94
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,147.32,118.46
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,155.44,125.37
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,159.37,128.9
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,163.73,132.84
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,128.74,103.8
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,94.34,74.97
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,85.83,68.09
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,77.33,61.13
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,364.03,310.44
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,621.13,515.56
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,551.58,459.09
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,483.46,404.41
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,402.59,336.16
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,325.27,268.05
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,181.46,138.42
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,24.07,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.28,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.11,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.52,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,11.54,4.23
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,18.15,9.83
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,41.39,29.52
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,64.75,49.15
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,58.92,44.05
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,53.09,39.0
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,53.52,39.3
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,53.95,39.61
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,69.0,52.0
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,84.34,64.55
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,64.41,48.03
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,44.8,31.74
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,48.55,34.79
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,52.3,37.84
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,103.01,79.74
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,158.96,125.53
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,129.08,101.16
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,99.6,77.05
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,103.81,80.65
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,108.32,84.5
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,78.58,60.06
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,51.38,37.53
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,46.78,33.79
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,42.19,30.02
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,37.61,26.22
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,33.04,22.39
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,27.64,17.86
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,22.25,13.27
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,16.87,8.59
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,11.51,3.9
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,6.98,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,16.91,6.3
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,28.45,19.37
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,43.42,33.5
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,58.19,47.3
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,72.75,57.68
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,88.74,71.06
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,135.34,103.11
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,207.18,158.3
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,231.89,183.8
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,246.59,199.58
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,308.96,251.42
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,384.33,313.85
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,315.11,259.19
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,214.3,175.55
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,284.07,233.97
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,372.46,305.98
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,290.83,238.44
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,202.1,164.22
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,445.39,366.63
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,683.61,551.01
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,554.02,447.15
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,412.77,333.66
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,370.29,301.8
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,344.57,281.92
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,371.26,304.92
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,418.9,344.0
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,278.84,230.41
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,144.64,117.61
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,141.67,115.69
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,138.98,113.73
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,96.21,77.56
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,56.37,43.46
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,49.69,37.79
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,43.02,32.05
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,35.95,25.94
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,28.89,19.74
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,21.84,13.46
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,14.81,7.14
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.04,1.75
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.28,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.71,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,11.1,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.92,9.46
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,31.7,23.07
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,37.99,29.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,44.29,35.85
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,83.13,46.92
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,143.74,85.94
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,206.42,139.21
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,272.62,200.89
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,339.24,264.38
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,406.26,327.77
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,470.72,387.7
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,535.22,445.69
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,596.3,499.1
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,656.35,549.89
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,711.91,596.61
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,765.42,640.53
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,814.06,676.35
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,859.95,709.32
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,900.07,738.15
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,936.8,764.21
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,968.08,786.57
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,995.57,806.16
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1015.5,820.02
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1031.29,831.2
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1040.55,836.32
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1045.61,838.61
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,1042.28,837.69
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,1034.81,833.99
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,1017.99,822.21
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,997.37,807.83
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,967.72,786.89
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,934.92,763.37
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,898.83,736.13
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,850.24,698.94
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,787.42,652.31
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,723.82,602.94
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,635.63,531.14
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,549.43,457.01
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,422.14,341.34
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,289.98,70.12
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,122.02,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.1,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,22.97,12.45
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,35.43,26.58
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,48.18,39.11
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,60.59,51.11
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,86.67,65.07
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,121.09,90.68
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,164.68,122.6
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,222.49,169.27
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,281.98,219.56
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,348.32,275.64
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,357.25,288.77
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,339.11,276.79
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,427.43,348.14
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,529.09,427.61
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,639.61,513.14
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,754.88,600.0
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,802.76,633.14
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,847.86,664.5
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,887.11,691.65
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,923.05,716.56
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,951.92,735.39
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,976.95,751.74
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,996.76,765.04
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1012.59,775.89
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1018.98,780.68
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,1021.25,783.06
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,1016.96,782.72
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,1008.71,779.98
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,887.67,698.51
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,736.39,593.43
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,839.19,670.01
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,916.94,722.88
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,870.19,688.31
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,821.17,653.48
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,755.69,607.66
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,689.48,559.24
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,603.12,491.85
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,511.87,416.99
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,385.05,307.6
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,252.48,92.61
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,99.73,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.71,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.33,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.03,2.59
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,13.57,7.0
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,18.11,11.39
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,22.67,14.82
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,27.23,18.91
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,74.85,60.92
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,122.9,102.64
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,114.71,95.3
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,104.63,86.25
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,125.03,103.69
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,146.15,121.61
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,220.19,184.44
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,297.39,248.98
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,220.25,183.96
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,130.57,107.04
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,155.83,128.43
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,182.16,150.41
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,228.54,189.77
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,294.77,245.11
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,309.92,257.79
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,325.69,271.17
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,316.25,263.17
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,306.34,254.94
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,315.87,263.32
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,325.76,271.95
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,415.82,348.19
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,485.63,406.54
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,473.14,396.8
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,459.58,386.66
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,499.89,421.41
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,516.21,436.69
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,485.56,412.65
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,453.83,387.54
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,413.81,355.78
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,373.13,322.3
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,320.59,276.5
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,286.5,243.93
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,219.56,180.69
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,141.83,65.7
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,47.79,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,12.8,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.89,12.45
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,31.25,22.85
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,37.31,28.96
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,43.33,34.81
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,87.94,61.04
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,118.82,91.73
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,126.04,101.25
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,120.1,99.39
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,115.56,95.27
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,109.58,89.78
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,92.8,75.02
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,75.66,60.02
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,122.29,99.63
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,170.96,140.23
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,162.28,132.89
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,153.07,125.2
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,207.32,170.94
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,279.38,230.56
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,430.07,356.31
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,594.19,487.67
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,394.02,326.6
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,169.88,138.67
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,193.95,159.87
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,219.23,181.57
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,260.97,216.78
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,286.43,238.4
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,192.65,160.06
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,121.49,99.35
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,122.58,100.6
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,124.06,102.09
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,60.14,47.07
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,4.94,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.53,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.11,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,313.48,274.69
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,576.89,488.59
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,482.04,407.76
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,395.25,333.57
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,284.72,234.47
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,170.33,92.74
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,58.67,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.65
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,29.5,21.36
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,42.44,33.88
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,55.25,46.18
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,68.88,56.27
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,83.0,68.75
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,123.57,100.89
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,177.64,145.53
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,210.87,174.78
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,246.29,205.9
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,318.08,266.98
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,407.34,343.42
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,436.2,369.21
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,451.41,382.95
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,385.14,327.18
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,301.58,254.86
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,208.97,176.22
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,107.89,88.53
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,143.66,119.54
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,181.11,151.66
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,170.81,142.76
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,160.31,133.76
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,183.61,154.01
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,208.07,175.17
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,166.73,139.73
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,125.69,104.28
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,120.07,99.62
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,114.47,94.95
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,230.6,198.17
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,363.47,312.93
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,262.99,226.82
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,166.42,142.36
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,148.45,126.92
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,130.68,111.35
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,110.14,93.26
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,89.76,75.0
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,70.93,57.88
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,51.64,40.14
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,32.89,22.79
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.39
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.68,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,26.17,16.91
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,37.13,28.62
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,44.21,35.77
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,51.21,42.6
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,89.14,55.38
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,146.81,93.89
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,205.78,143.62
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,268.71,201.26
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,333.6,262.46
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,398.86,323.81
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,460.9,381.57
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,523.38,438.11
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,581.87,489.88
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,638.81,538.85
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,693.02,584.48
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,745.63,627.79
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,792.87,665.8
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,837.54,699.7
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,876.54,729.38
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,912.46,757.06
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,858.84,716.91
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,779.94,656.52
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,760.52,641.24
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,736.14,621.48
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,719.65,609.35
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,680.23,579.31
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,669.93,572.08
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,657.81,563.26
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,845.27,717.7
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,991.51,830.77
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,961.24,807.48
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,927.67,782.91
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,889.07,754.59
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,847.66,723.44
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,785.9,675.24
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,723.07,624.54
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,643.6,558.23
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,565.26,489.2
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,444.78,378.84
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,326.12,222.09
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,135.39,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,7.26,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,15.46,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,24.44,15.76
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,33.37,25.32
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,38.76,30.84
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,44.16,36.14
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,83.88,47.35
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,145.33,87.4
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,208.87,141.63
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,275.5,203.73
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,342.29,268.13
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,408.37,331.48
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,472.46,391.1
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,536.42,448.57
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,597.59,502.75
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,657.66,554.38
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,712.95,600.76
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,766.14,644.3
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,814.44,679.63
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,859.97,712.26
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,900.65,741.87
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,937.97,768.82
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,968.84,789.93
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,995.92,808.26
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1016.31,822.82
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1032.6,834.58
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,1041.06,841.35
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1045.3,845.36
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,1042.64,843.22
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,1035.87,838.34
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,1019.07,827.4
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,998.48,813.9
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,969.6,791.36
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,947.89,773.81
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,903.06,739.41
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,855.85,702.82
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,794.25,657.54
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,731.72,609.85
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,647.74,543.58
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,565.29,474.89
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,446.85,371.99
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,331.74,233.24
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,136.85,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
