Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,16.91,9.31
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,27.27,19.75
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,39.37,31.54
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,51.2,42.98
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,62.88,51.62
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,74.85,62.4
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,88.92,74.78
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,103.23,87.17
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,175.74,147.35
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,261.22,219.2
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,264.31,223.02
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,253.43,214.02
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,227.8,192.35
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,190.0,159.84
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,247.46,208.17
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,301.78,252.36
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,330.23,275.22
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,360.22,299.29
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,516.04,427.14
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,669.61,547.64
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,475.53,394.98
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,230.56,192.4
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,340.17,286.98
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,458.05,384.12
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,399.4,336.4
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,359.14,303.71
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,443.75,376.51
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,507.62,431.18
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,735.18,619.41
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,925.06,764.45
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,891.37,738.99
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,854.85,713.59
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,813.53,684.07
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,769.97,652.14
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,703.84,599.37
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,637.44,545.01
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,558.5,479.33
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,481.33,412.22
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,366.54,310.83
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,257.03,189.38
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,96.32,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,7.68,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.41,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,24.49,16.27
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,32.56,24.77
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,37.18,29.52
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,41.84,34.11
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,84.36,46.42
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,152.01,91.73
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,217.32,148.21
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,285.31,212.78
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,352.37,278.61
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,420.38,344.8
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,486.44,407.17
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,552.25,467.23
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,614.67,523.33
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,675.92,576.71
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,733.03,624.05
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,787.94,667.95
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,837.85,705.96
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,884.87,741.45
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,926.9,771.06
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,965.45,797.73
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,996.81,820.86
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,1024.1,841.05
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,1045.65,857.14
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,1063.0,870.34
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,1072.93,878.33
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,1078.53,883.42
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,1077.01,883.56
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,1071.24,880.84
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,1057.53,874.08
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,1039.8,864.47
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,1011.26,844.64
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,979.27,822.17
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,937.35,793.76
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,892.93,762.63
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,842.96,722.9
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,782.19,673.61
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,700.53,606.42
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,620.06,536.59
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,503.51,432.03
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,392.89,303.27
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,163.48,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,17.15,1.49
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,28.98,20.85
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.6,32.85
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,49.28,41.6
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,57.77,49.93
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,89.68,61.55
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,136.31,93.17
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,196.27,140.63
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,274.1,208.43
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,336.9,268.85
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,400.63,329.23
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,462.44,386.15
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,524.59,441.27
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,536.83,454.31
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,526.43,447.06
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,560.15,473.99
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,590.35,496.63
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,450.0,380.96
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,273.14,230.48
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,414.62,351.06
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,568.31,474.17
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,535.57,446.33
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,516.55,430.62
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,495.97,414.51
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,473.49,396.73
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,330.43,279.87
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,189.03,159.59
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,153.75,129.86
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,118.77,99.59
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,126.59,106.73
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,135.2,114.5
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,196.57,169.49
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,246.68,213.92
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,219.06,190.02
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,191.81,166.44
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,165.03,143.1
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,124.34,107.02
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,95.52,80.97
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,66.68,54.42
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,43.79,33.16
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.08,9.74
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.8,1.45
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,12.33,5.98
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,18.11,11.66
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,23.91,17.31
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,29.71,21.72
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,35.53,27.03
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,41.78,32.61
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,48.03,38.13
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,73.81,61.25
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,99.52,84.01
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,77.71,64.35
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,55.6,44.48
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,105.95,89.18
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,157.96,134.5
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,182.07,154.9
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,207.29,176.14
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,180.0,152.41
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,151.94,128.03
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,179.42,151.88
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,208.09,176.44
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,230.56,195.72
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,254.05,215.83
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,223.78,189.93
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,193.01,163.62
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,155.6,131.55
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,118.5,99.37
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,115.19,96.52
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,111.92,93.66
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,104.86,87.65
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,97.8,81.65
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,299.59,261.96
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,497.79,427.37
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,449.49,385.73
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,384.67,332.58
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,342.51,298.84
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,300.34,263.57
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,247.49,217.34
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,195.52,170.38
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,138.92,117.88
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,69.79,52.13
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,30.57,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,9.82,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,19.02,5.65
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,26.59,17.85
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,34.22,25.6
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,39.42,30.77
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,48.55,39.4
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,86.92,50.04
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,146.5,88.34
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,208.14,140.06
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,273.19,199.56
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,337.8,260.31
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,405.01,322.67
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,468.82,380.64
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,532.74,436.68
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,593.4,488.23
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,653.2,537.21
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,707.98,581.38
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,760.77,622.96
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,808.57,656.42
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,853.62,687.07
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,893.69,715.48
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,930.46,741.35
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,960.56,760.95
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,986.88,777.84
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,1006.88,791.72
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1022.86,802.94
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,1030.42,808.44
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,1033.83,811.3
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,1029.91,808.33
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,1021.93,802.74
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,860.44,687.88
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,668.11,543.89
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,384.59,321.4
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,83.66,66.39
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,492.99,418.16
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,827.24,670.68
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,764.99,622.96
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,709.13,583.11
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,622.14,517.49
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,537.72,450.25
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,426.26,356.4
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,322.88,255.18
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,156.51,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,10.67,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.76,8.35
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,29.53,20.84
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,38.25,29.47
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,44.07,35.18
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,49.84,40.63
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,87.14,50.6
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,148.99,90.79
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,209.98,141.49
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,274.35,199.64
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,338.32,258.61
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,406.05,320.21
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,469.3,377.63
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,532.58,433.39
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,592.73,484.26
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,651.92,532.68
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,707.8,577.64
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,761.8,619.92
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,810.01,653.84
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,855.52,685.24
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,896.07,714.0
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,933.34,740.3
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,962.37,759.3
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,987.44,775.55
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,1007.86,789.59
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,1024.28,800.99
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,1030.12,805.19
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,1031.78,806.79
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,1028.39,805.09
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,1021.0,800.85
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,1012.98,796.38
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,989.74,781.37
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,959.94,761.76
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,926.87,739.7
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,877.94,705.88
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,826.81,669.91
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,771.54,631.5
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,709.12,586.07
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,623.51,519.52
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,540.19,451.67
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,428.27,358.92
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,324.17,259.87
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,158.91,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,11.52,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.56,10.82
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,32.59,23.84
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,42.44,33.62
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,48.5,39.6
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,54.51,45.3
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,94.12,57.48
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,153.06,96.24
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,213.51,146.71
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,280.3,206.77
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,343.18,264.86
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,407.49,323.22
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,469.57,378.63
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,531.99,432.34
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,591.04,481.03
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,649.0,527.0
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,702.49,569.0
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,754.18,608.41
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,801.06,641.5
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,845.18,670.62
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,884.02,697.4
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,919.73,721.9
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,956.3,745.59
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,979.8,760.14
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,998.86,772.49
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1013.97,782.28
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,1019.29,786.45
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,1032.15,796.04
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,1027.85,793.28
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,1019.49,788.19
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,999.38,776.16
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,975.54,761.79
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,944.33,742.05
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,909.92,719.99
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,868.4,691.35
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,818.22,656.08
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,755.38,613.65
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,692.0,569.02
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,609.71,506.49
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,529.34,442.22
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,420.24,351.65
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,318.27,256.3
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,158.28,7.51
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,11.95,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.27,12.36
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,33.65,25.01
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,43.82,35.09
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,49.76,40.96
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,55.64,46.54
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,93.07,57.76
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,149.42,94.8
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,207.71,143.66
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,269.46,199.61
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,333.39,258.6
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,396.66,316.4
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,457.26,370.92
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,518.18,424.03
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,577.12,473.08
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,635.63,520.09
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,688.84,563.29
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,740.33,604.19
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,787.69,639.35
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,825.52,666.04
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,863.88,693.97
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,899.2,719.6
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,929.68,740.4
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,956.77,758.79
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,975.18,772.45
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,989.76,783.62
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,1009.44,799.02
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,1014.04,803.85
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,1011.07,803.24
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,1004.13,800.04
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,988.48,790.76
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,969.1,778.92
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,940.31,758.95
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,908.31,736.62
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,866.79,707.34
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,822.81,675.79
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,769.45,638.08
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,709.16,593.53
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,633.11,533.66
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,558.6,472.09
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,452.01,381.4
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,352.4,287.34
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,174.89,38.79
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,13.23,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,24.08,13.4
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,38.93,29.28
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,53.49,43.22
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,66.3,55.29
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,78.8,66.8
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,102.8,72.7
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,144.13,99.07
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,183.55,137.63
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,206.52,163.02
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,221.06,177.95
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,225.23,183.06
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,256.26,208.86
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,295.28,240.97
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,315.0,256.65
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,325.59,264.79
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,374.54,304.27
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,417.79,338.81
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,470.05,380.05
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,540.18,434.19
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,505.56,406.33
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,480.71,385.99
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,515.14,413.79
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,550.55,441.92
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,609.46,487.98
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,650.01,520.1
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,516.46,415.67
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,378.34,305.13
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,458.21,370.99
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,516.93,419.01
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,564.4,457.66
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,587.91,478.3
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,538.58,440.57
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,488.86,402.35
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,424.2,351.72
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,382.1,317.89
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,338.35,283.3
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,294.88,248.0
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,251.82,211.8
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,208.58,174.4
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,150.71,123.46
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,92.98,71.36
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,35.72,7.82
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,11.52,3.69
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,21.04,13.19
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,30.58,22.21
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,41.78,32.63
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,52.56,42.5
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,63.42,49.86
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,74.46,59.21
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,142.19,104.37
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,253.2,188.29
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,256.57,201.24
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,230.24,185.73
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,320.04,257.4
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,428.99,344.27
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,481.32,386.38
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,537.08,430.75
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,578.77,462.97
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,618.3,492.86
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,638.69,507.86
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,655.1,519.63
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,575.63,457.02
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,482.7,382.83
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,470.98,373.54
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,457.39,362.4
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,252.88,202.25
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,68.23,50.86
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,68.64,51.25
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,69.04,51.54
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,126.78,99.22
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,190.67,151.42
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,385.83,312.94
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,565.42,456.43
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,683.39,552.34
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,782.65,630.14
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,728.11,590.75
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,666.23,545.8
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,609.02,503.33
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,551.89,459.56
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,481.17,402.43
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,412.58,344.5
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,321.01,265.32
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,236.23,188.0
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,120.72,50.95
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,5.55,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,10.69,3.15
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,19.79,11.99
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,28.91,20.53
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,38.88,29.8
2016,2,22,8,30,0.0,59.0,2.9,9.0,59.0,48.85,38.96
