Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,0.0,71.0,2.95,9.5,71.0,58.52,45.42
2016,2,22,9,0,0.0,83.0,3.0,10.0,83.0,68.31,53.68
2016,2,22,9,15,8.5,124.5,3.1,10.5,128.5,102.78,82.52
2016,2,22,9,30,17.0,166.0,3.2,11.0,174.0,138.89,112.35
2016,2,22,9,45,8.5,114.5,3.3,11.5,118.5,97.32,77.23
2016,2,22,10,0,0.0,63.0,3.4,12.0,63.0,52.24,39.0
2016,2,22,10,15,1.5,120.5,3.35,12.0,121.5,100.82,79.92
2016,2,22,10,30,3.0,178.0,3.3,12.0,180.0,150.19,120.81
2016,2,22,10,45,3.5,181.5,3.3,12.0,184.0,154.25,123.89
2016,2,22,11,0,4.0,185.0,3.3,12.0,188.0,158.35,127.08
2016,2,22,11,15,12.5,217.0,3.25,12.0,225.5,192.73,155.26
2016,2,22,11,30,21.0,249.0,3.2,12.0,263.0,228.8,184.55
2016,2,22,11,45,11.0,209.0,3.2,12.5,216.5,187.11,150.0
2016,2,22,12,0,1.0,169.0,3.2,13.0,170.0,144.44,114.61
2016,2,22,12,15,0.5,108.0,3.15,13.0,108.5,90.77,70.38
2016,2,22,12,30,0.0,47.0,3.1,13.0,47.0,39.04,27.24
2016,2,22,12,45,2.0,117.0,3.05,13.5,118.5,100.1,78.13
2016,2,22,13,0,4.0,187.0,3.0,14.0,190.0,165.42,131.5
2016,2,22,13,15,2.0,153.0,2.95,14.0,154.5,132.74,104.71
2016,2,22,13,30,0.0,119.0,2.9,14.0,119.0,100.35,78.11
2016,2,22,13,45,0.0,134.0,2.85,14.0,134.0,114.06,89.54
2016,2,22,14,0,0.0,149.0,2.8,14.0,149.0,128.29,101.35
2016,2,22,14,15,0.0,141.5,2.75,13.5,141.5,121.72,96.26
2016,2,22,14,30,0.0,134.0,2.7,13.0,134.0,115.14,91.17
2016,2,22,14,45,0.0,96.5,2.65,13.0,96.5,80.68,62.6
2016,2,22,15,0,0.0,59.0,2.6,13.0,59.0,48.92,35.99
2016,2,22,15,15,0.0,38.0,2.6,12.5,38.0,31.44,21.28
2016,2,22,15,30,0.0,17.0,2.6,12.0,17.0,14.03,6.44
2016,2,22,15,45,0.0,15.0,2.6,12.0,15.0,12.37,5.04
2016,2,22,16,0,0.0,13.0,2.6,12.0,13.0,10.71,3.63
2016,2,22,16,15,0.0,11.5,2.6,11.5,11.5,9.46,2.58
2016,2,22,16,30,0.0,10.0,2.6,11.0,10.0,8.22,1.52
2016,2,22,16,45,0.0,8.0,2.65,10.5,8.0,6.57,0.08
2016,2,22,17,0,0.0,6.0,2.7,10.0,6.0,4.92,0.0
2016,2,22,17,15,0.0,4.0,2.75,9.5,4.0,3.28,0.0
2016,2,22,17,30,0.0,2.0,2.8,9.0,2.0,1.64,0.0
2016,2,22,17,45,0.0,1.0,2.85,9.0,1.0,0.82,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.5,2.95,5.0,5.5,4.51,0.0
2016,2,23,7,30,0.0,11.0,3.0,5.0,11.0,9.04,2.0
2016,2,23,7,45,0.0,20.5,3.15,5.0,20.5,16.88,9.62
2016,2,23,8,0,0.0,30.0,3.3,5.0,30.0,24.75,17.1
2016,2,23,8,15,0.0,41.0,3.3,5.0,41.0,33.88,25.7
2016,2,23,8,30,0.0,52.0,3.3,5.0,52.0,43.03,34.23
2016,2,23,8,45,0.0,63.0,3.35,5.0,63.0,52.2,40.65
2016,2,23,9,0,0.0,74.0,3.4,5.0,74.0,61.29,48.56
2016,2,23,9,15,12.5,124.0,3.35,5.0,130.0,103.19,84.42
2016,2,23,9,30,25.0,174.0,3.3,5.0,186.0,147.11,121.61
2016,2,23,9,45,12.5,130.5,3.25,5.5,136.5,111.54,91.11
2016,2,23,10,0,0.0,87.0,3.2,6.0,87.0,72.3,57.3
2016,2,23,10,15,0.0,66.5,3.05,6.0,66.5,55.19,42.41
2016,2,23,10,30,0.0,46.0,2.9,6.0,46.0,38.13,27.55
2016,2,23,10,45,57.0,171.5,2.8,6.5,207.5,179.47,148.37
2016,2,23,11,0,114.0,297.0,2.7,7.0,369.0,331.72,273.31
2016,2,23,11,15,57.0,217.0,2.55,7.0,253.0,229.22,188.57
2016,2,23,11,30,0.0,137.0,2.4,7.0,137.0,115.09,92.49
2016,2,23,11,45,0.0,130.0,2.3,7.0,130.0,109.2,87.62
2016,2,23,12,0,0.0,123.0,2.2,7.0,123.0,103.26,82.56
2016,2,23,12,15,0.0,121.0,2.1,7.0,121.0,101.63,81.15
2016,2,23,12,30,0.0,119.0,2.0,7.0,119.0,99.97,79.74
2016,2,23,12,45,0.0,123.0,1.9,7.5,123.0,103.57,82.62
2016,2,23,13,0,0.0,127.0,1.8,8.0,127.0,107.22,85.53
2016,2,23,13,15,0.0,124.0,1.8,8.0,124.0,104.67,83.44
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,102.12,81.36
2016,2,23,13,45,0.0,118.0,1.8,8.0,118.0,99.55,79.29
2016,2,23,14,0,0.0,115.0,1.8,8.0,115.0,96.98,77.23
2016,2,23,14,15,0.0,122.0,1.8,8.0,122.0,103.54,82.89
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,110.36,88.8
2016,2,23,14,45,0.0,98.5,1.8,8.0,98.5,82.48,65.31
2016,2,23,15,0,0.0,68.0,1.8,8.0,68.0,56.43,43.19
2016,2,23,15,15,0.0,54.5,1.8,7.5,54.5,45.15,33.67
2016,2,23,15,30,0.0,41.0,1.8,7.0,41.0,33.91,24.06
2016,2,23,15,45,0.0,36.5,1.8,7.0,36.5,30.16,20.86
2016,2,23,16,0,0.0,32.0,1.8,7.0,32.0,26.42,17.64
2016,2,23,16,15,237.5,68.0,1.8,7.0,141.5,324.34,281.56
2016,2,23,16,30,475.0,104.0,1.8,7.0,251.0,577.18,487.79
2016,2,23,16,45,411.0,92.5,1.85,7.0,203.5,495.12,419.66
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,416.45,353.8
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,321.68,271.61
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,220.29,180.98
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,109.53,62.77
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,5.5,16.5,5.75,12.5,17.0,13.59,0.0
2016,2,24,7,30,11.0,33.0,5.9,13.0,34.0,26.42,16.33
2016,2,24,7,45,25.0,53.5,6.1,13.5,57.5,41.76,30.96
2016,2,24,8,0,39.0,74.0,6.3,14.0,81.0,56.83,44.81
2016,2,24,8,15,50.5,95.5,6.55,14.5,108.0,72.23,58.73
2016,2,24,8,30,62.0,117.0,6.8,15.0,135.0,87.33,72.12
2016,2,24,8,45,70.0,137.5,7.1,16.0,161.5,107.88,83.73
2016,2,24,9,0,78.0,158.0,7.4,17.0,188.0,131.67,101.81
2016,2,24,9,15,39.0,150.0,7.45,17.0,165.0,127.37,99.72
2016,2,24,9,30,0.0,142.0,7.5,17.0,142.0,115.95,91.62
2016,2,24,9,45,0.0,97.5,7.55,17.5,97.5,80.83,62.04
2016,2,24,10,0,0.0,53.0,7.6,18.0,53.0,43.92,31.08
2016,2,24,10,15,0.0,88.0,7.5,18.0,88.0,73.16,55.27
2016,2,24,10,30,0.0,123.0,7.4,18.0,123.0,102.45,79.28
2016,2,24,10,45,7.0,173.0,7.3,18.5,177.5,148.85,116.91
2016,2,24,11,0,14.0,223.0,7.2,19.0,232.0,197.19,155.64
2016,2,24,11,15,125.0,272.0,7.0,19.0,356.0,334.36,266.87
2016,2,24,11,30,236.0,321.0,6.8,19.0,480.0,469.47,374.31
2016,2,24,11,45,136.0,305.5,6.65,19.0,397.5,394.89,314.11
2016,2,24,12,0,36.0,290.0,6.5,19.0,315.0,296.48,234.31
2016,2,24,12,15,75.0,315.5,6.4,19.0,368.0,359.06,284.75
2016,2,24,12,30,114.0,341.0,6.3,19.0,421.0,425.65,337.59
2016,2,24,12,45,57.0,198.0,6.25,19.5,238.0,233.86,185.53
2016,2,24,13,0,0.0,55.0,6.2,20.0,55.0,45.71,31.81
2016,2,24,13,15,0.0,37.0,6.35,20.0,37.0,30.71,19.59
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,15.75,7.31
2016,2,24,13,45,17.5,142.0,6.65,20.0,153.5,148.49,116.36
2016,2,24,14,0,35.0,265.0,6.8,20.0,288.0,299.56,237.6
2016,2,24,14,15,390.5,203.5,6.9,19.5,438.5,653.45,526.05
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,952.65,755.85
2016,2,24,14,45,777.5,122.5,7.1,19.0,566.0,961.54,762.99
2016,2,24,15,0,809.0,103.0,7.2,19.0,543.0,959.14,763.33
2016,2,24,15,15,447.5,155.5,7.15,18.5,396.0,657.65,536.68
2016,2,24,15,30,86.0,208.0,7.1,18.0,249.0,306.94,250.27
2016,2,24,15,45,421.0,143.5,7.05,17.5,315.0,607.47,503.31
2016,2,24,16,0,756.0,79.0,7.0,17.0,381.0,831.39,680.84
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.5,778.07,641.89
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,717.95,597.38
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,635.39,532.08
2016,2,24,17,0,552.0,59.0,6.0,14.0,180.0,554.82,465.83
2016,2,24,17,15,459.5,49.0,5.95,13.5,132.0,449.73,376.8
2016,2,24,17,30,367.0,39.0,5.9,13.0,84.0,351.03,287.85
2016,2,24,17,45,219.0,24.5,5.85,13.0,48.0,212.07,133.82
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,52.11,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,13.61,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,26.61,17.54
2016,2,25,7,45,11.5,53.5,5.4,3.5,56.0,42.35,32.9
2016,2,25,8,0,23.0,74.0,5.5,4.0,79.0,56.93,46.77
2016,2,25,8,15,33.5,94.5,5.7,4.5,103.5,71.71,60.59
2016,2,25,8,30,44.0,115.0,5.9,5.0,128.0,86.21,73.89
2016,2,25,8,45,402.0,98.5,6.1,5.5,250.5,95.76,65.93
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,159.94,99.52
2016,2,25,9,15,431.0,142.5,6.35,6.0,311.5,196.55,146.13
2016,2,25,9,30,102.0,203.0,6.4,6.0,250.0,188.58,154.08
2016,2,25,9,45,70.5,210.5,6.5,6.5,244.5,194.51,160.29
2016,2,25,10,0,39.0,218.0,6.6,7.0,239.0,196.12,162.16
2016,2,25,10,15,26.0,213.5,6.6,7.0,228.0,188.61,155.88
2016,2,25,10,30,13.0,209.0,6.6,7.0,217.0,181.11,149.41
2016,2,25,10,45,51.5,253.5,6.6,7.5,286.5,248.45,205.73
2016,2,25,11,0,90.0,298.0,6.6,8.0,356.0,317.66,262.98
2016,2,25,11,15,57.0,280.0,6.6,8.0,317.0,287.07,237.17
2016,2,25,11,30,24.0,262.0,6.6,8.0,278.0,242.21,199.3
2016,2,25,11,45,16.0,235.5,6.6,8.0,246.5,214.41,176.0
2016,2,25,12,0,8.0,209.0,6.6,8.0,215.0,185.58,151.7
2016,2,25,12,15,193.0,260.0,6.55,8.0,396.0,415.8,347.27
2016,2,25,12,30,378.0,311.0,6.5,8.0,577.0,655.79,542.75
2016,2,25,12,45,193.0,260.5,6.5,8.0,396.5,435.92,363.14
2016,2,25,13,0,8.0,210.0,6.5,8.0,216.0,190.27,155.43
2016,2,25,13,15,213.5,247.0,6.45,8.0,393.0,476.53,398.42
2016,2,25,13,30,419.0,284.0,6.4,8.0,570.0,725.3,600.57
2016,2,25,13,45,344.0,293.0,6.35,8.0,523.5,672.96,557.1
2016,2,25,14,0,269.0,302.0,6.3,8.0,477.0,617.61,511.88
2016,2,25,14,15,462.5,232.0,6.2,8.0,518.0,757.83,629.24
2016,2,25,14,30,656.0,162.0,6.1,8.0,559.0,885.87,731.84
2016,2,25,14,45,769.0,126.5,6.05,8.0,566.5,958.64,787.87
2016,2,25,15,0,882.0,91.0,6.0,8.0,574.0,1017.76,833.46
2016,2,25,15,15,863.5,88.0,5.8,7.5,532.5,988.16,813.03
2016,2,25,15,30,845.0,85.0,5.6,7.0,491.0,955.19,790.45
2016,2,25,15,45,423.0,110.0,5.45,7.0,313.0,565.98,484.22
2016,2,25,16,0,1.0,135.0,5.3,7.0,135.0,125.83,103.69
2016,2,25,16,15,0.5,118.0,5.1,6.5,118.0,109.7,90.5
2016,2,25,16,30,0.0,101.0,4.9,6.0,101.0,93.56,76.71
2016,2,25,16,45,312.0,78.0,4.7,5.5,147.5,391.91,343.61
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,607.27,522.11
2016,2,25,17,15,536.5,46.0,4.35,4.5,143.5,504.38,432.2
2016,2,25,17,30,449.0,37.0,4.2,4.0,93.0,407.46,343.7
2016,2,25,17,45,224.5,26.0,4.05,4.0,54.0,218.99,150.83
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,12.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,15.5,18.5,3.05,0.0,20.0,15.23,0.0
2016,2,26,7,30,31.0,37.0,3.3,0.0,40.0,29.47,20.55
2016,2,26,7,45,51.0,58.5,3.6,0.5,67.5,45.44,36.23
2016,2,26,8,0,71.0,80.0,3.9,1.0,95.0,60.06,50.27
2016,2,26,8,15,86.0,100.5,4.0,1.0,123.5,74.34,63.86
2016,2,26,8,30,101.0,121.0,4.1,1.0,152.0,88.26,76.87
2016,2,26,8,45,107.5,142.5,4.2,1.5,180.5,112.03,90.69
2016,2,26,9,0,114.0,164.0,4.3,2.0,209.0,139.68,112.75
2016,2,26,9,15,491.5,123.0,4.25,2.0,349.0,193.4,142.48
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,296.9,220.81
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,363.13,283.25
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,431.93,347.09
2016,2,26,10,15,663.5,161.5,4.2,3.5,530.5,446.17,366.79
2016,2,26,10,30,411.0,239.0,4.2,4.0,484.0,420.81,349.52
2016,2,26,10,45,454.5,236.5,4.2,4.5,520.0,478.43,397.84
2016,2,26,11,0,498.0,234.0,4.2,5.0,556.0,533.47,443.08
2016,2,26,11,15,268.5,260.0,4.2,5.0,434.5,427.29,356.07
2016,2,26,11,30,39.0,286.0,4.2,5.0,313.0,285.33,236.12
2016,2,26,11,45,511.5,188.0,4.2,5.0,546.5,588.58,492.62
2016,2,26,12,0,984.0,90.0,4.2,5.0,780.0,886.32,724.68
2016,2,26,12,15,985.0,90.0,4.2,5.0,785.0,926.86,752.24
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,963.97,779.08
2016,2,26,12,45,717.5,187.0,4.25,5.5,695.0,874.84,712.03
2016,2,26,13,0,449.0,284.0,4.3,6.0,600.0,743.25,607.08
2016,2,26,13,15,707.5,189.0,4.3,6.0,678.0,912.67,741.46
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1056.48,845.58
2016,2,26,13,45,956.5,94.5,4.3,6.0,735.0,1064.29,850.76
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,1067.85,854.27
2016,2,26,14,15,678.5,170.0,4.25,6.0,604.5,913.79,742.64
2016,2,26,14,30,410.0,245.0,4.2,6.0,495.0,703.39,581.03
2016,2,26,14,45,653.5,167.5,4.2,6.0,540.0,890.58,730.4
2016,2,26,15,0,897.0,90.0,4.2,6.0,585.0,1032.17,835.08
2016,2,26,15,15,878.5,87.5,4.05,5.5,543.0,1002.98,814.55
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,970.35,793.31
2016,2,26,15,45,831.0,82.5,3.8,5.0,453.5,924.55,760.99
2016,2,26,16,0,802.0,80.0,3.7,5.0,406.0,876.27,726.41
2016,2,26,16,15,765.5,75.5,3.35,4.5,355.0,816.69,682.24
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,763.21,641.62
2016,2,26,16,45,673.5,64.5,2.65,3.5,251.5,684.1,579.22
2016,2,26,17,0,618.0,58.0,2.3,3.0,199.0,606.43,515.49
2016,2,26,17,15,531.0,49.0,2.15,2.0,148.0,503.91,430.03
2016,2,26,17,30,444.0,40.0,2.0,1.0,97.0,407.02,343.86
2016,2,26,17,45,291.0,26.5,1.85,0.5,57.0,265.56,192.41
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,95.8,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.61,2.35
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.23,24.12
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,42.39,33.59
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,51.38,42.46
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,57.07,47.94
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,62.69,53.13
2016,2,27,8,45,686.0,86.5,2.7,2.0,328.5,106.29,66.41
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,165.49,106.26
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,227.0,158.23
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,291.86,216.98
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,358.58,278.36
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,424.14,338.08
2016,2,27,10,15,855.5,109.5,3.35,5.0,599.5,486.77,394.7
2016,2,27,10,30,870.0,112.0,3.4,5.0,636.0,549.54,449.82
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.0,609.9,500.72
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,669.57,549.51
2016,2,27,11,15,902.5,115.5,3.6,6.0,717.5,724.44,593.87
2016,2,27,11,30,909.0,117.0,3.6,6.0,739.0,777.41,635.69
2016,2,27,11,45,914.5,116.0,3.65,6.5,752.5,824.92,670.51
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,862.2,696.46
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,901.27,724.33
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,937.14,749.68
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,970.79,772.31
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,1001.12,792.48
2016,2,27,13,15,939.0,102.5,3.55,8.0,759.0,1020.87,806.24
2016,2,27,13,30,935.0,102.0,3.5,8.0,747.0,1036.61,817.36
2016,2,27,13,45,929.5,100.0,3.45,8.5,726.5,1045.09,822.06
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,1049.42,824.08
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,1046.24,822.56
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,1038.99,818.46
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,1025.34,810.06
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,1019.35,807.3
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,990.7,788.61
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,958.67,767.6
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,918.08,738.88
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,874.8,707.91
2016,2,27,16,15,773.0,69.5,2.1,7.0,354.5,816.51,666.8
2016,2,27,16,30,738.0,65.0,1.8,6.0,304.0,756.99,623.52
2016,2,27,16,45,690.5,58.5,1.5,5.5,252.5,683.82,566.97
2016,2,27,17,0,643.0,52.0,1.2,5.0,201.0,611.29,508.58
2016,2,27,17,15,559.0,44.5,1.2,4.5,150.0,519.27,434.08
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,425.82,353.3
2016,2,27,17,45,324.5,25.0,1.2,3.5,58.5,288.11,212.13
2016,2,27,18,0,174.0,13.0,1.2,3.0,18.0,117.87,0.0
2016,2,27,18,15,87.0,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.5,41.5,14.12,3.02
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,28.86,20.2
2016,2,28,7,45,500.5,45.0,1.55,3.0,132.5,36.56,27.95
2016,2,28,8,0,590.0,55.0,1.7,4.0,182.0,44.15,35.21
2016,2,28,8,15,648.0,62.0,1.65,4.5,234.5,49.0,39.8
2016,2,28,8,30,706.0,69.0,1.6,5.0,287.0,53.79,44.17
2016,2,28,8,45,743.0,74.0,1.6,6.0,338.5,105.05,62.2
2016,2,28,9,0,780.0,79.0,1.6,7.0,390.0,165.9,102.54
2016,2,28,9,15,807.0,83.0,1.75,7.5,438.0,228.46,154.7
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,293.91,213.24
2016,2,28,9,45,852.5,90.5,2.1,9.0,528.5,358.77,271.94
2016,2,28,10,0,871.0,94.0,2.3,10.0,571.0,424.82,330.54
2016,2,28,10,15,885.0,96.5,2.4,10.5,607.5,488.84,386.33
2016,2,28,10,30,899.0,99.0,2.5,11.0,644.0,552.88,440.28
2016,2,28,10,45,905.0,102.5,2.7,12.0,672.5,613.13,489.02
2016,2,28,11,0,911.0,106.0,2.9,13.0,701.0,671.96,535.0
2016,2,28,11,15,917.5,107.0,2.95,13.0,723.0,722.55,575.01
2016,2,28,11,30,924.0,108.0,3.0,13.0,745.0,774.57,615.05
2016,2,28,11,45,922.0,111.5,3.15,13.5,757.0,820.44,647.5
2016,2,28,12,0,920.0,115.0,3.3,14.0,769.0,863.24,677.16
2016,2,28,12,15,921.5,115.5,3.4,14.0,774.5,902.73,705.29
2016,2,28,12,30,923.0,116.0,3.5,14.0,780.0,939.03,731.16
2016,2,28,12,45,945.0,105.0,3.6,14.5,782.0,978.27,757.7
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,1014.48,782.0
2016,2,28,13,15,964.0,93.5,3.7,15.0,772.0,1035.53,796.61
2016,2,28,13,30,961.0,93.0,3.7,15.0,760.0,1052.52,808.68
2016,2,28,13,45,945.0,96.0,3.75,15.0,737.5,1056.66,812.55
2016,2,28,14,0,929.0,99.0,3.8,15.0,715.0,1056.47,813.75
2016,2,28,14,15,919.5,97.5,3.75,14.5,686.5,1053.28,813.87
2016,2,28,14,30,910.0,96.0,3.7,14.0,658.0,1046.01,811.37
2016,2,28,14,45,889.5,96.5,3.7,14.0,621.0,1038.09,807.51
2016,2,28,15,0,869.0,97.0,3.7,14.0,584.0,1014.38,792.78
2016,2,28,15,15,850.0,94.0,3.5,13.5,542.0,984.24,773.64
2016,2,28,15,30,831.0,91.0,3.3,13.0,500.0,950.76,752.06
2016,2,28,15,45,804.0,87.5,3.15,13.0,453.0,905.96,721.16
2016,2,28,16,0,777.0,84.0,3.0,13.0,406.0,858.69,688.15
2016,2,28,16,15,740.5,79.0,2.8,12.5,355.0,805.92,651.32
2016,2,28,16,30,704.0,74.0,2.6,12.0,304.0,745.76,607.9
2016,2,28,16,45,656.0,66.5,2.45,11.5,252.5,672.26,552.95
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,599.77,496.3
2016,2,28,17,15,524.0,49.5,2.3,10.5,150.5,499.18,414.82
2016,2,28,17,30,440.0,40.0,2.3,10.0,100.0,404.23,333.08
2016,2,28,17,45,301.5,27.0,2.35,9.5,59.5,276.71,205.81
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,111.94,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.3,6.23
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.4,22.96
2016,2,29,7,45,397.5,52.5,4.1,8.5,126.0,42.17,32.4
2016,2,29,8,0,506.0,63.0,4.2,9.0,175.0,49.93,39.75
2016,2,29,8,15,567.5,71.5,4.25,9.5,226.5,55.65,45.02
2016,2,29,8,30,629.0,80.0,4.3,10.0,278.0,61.27,50.02
2016,2,29,8,45,689.5,82.0,4.4,11.0,332.0,104.64,61.91
2016,2,29,9,0,750.0,84.0,4.5,12.0,386.0,163.47,100.17
2016,2,29,9,15,778.5,88.5,4.5,12.5,434.0,229.12,154.62
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,293.76,211.96
2016,2,29,9,45,832.0,95.0,4.5,13.5,526.5,357.88,269.85
2016,2,29,10,0,857.0,97.0,4.5,14.0,571.0,423.99,328.58
2016,2,29,10,15,870.5,99.5,4.5,14.5,607.0,487.07,383.58
2016,2,29,10,30,884.0,102.0,4.5,15.0,643.0,550.14,436.76
2016,2,29,10,45,894.5,103.5,4.5,15.5,672.0,610.24,485.91
2016,2,29,11,0,905.0,105.0,4.5,16.0,701.0,666.06,530.28
2016,2,29,11,15,911.5,106.0,4.5,16.0,722.5,719.73,572.72
2016,2,29,11,30,918.0,107.0,4.5,16.0,744.0,771.45,612.68
2016,2,29,11,45,924.0,106.5,4.5,16.0,758.0,819.12,647.07
2016,2,29,12,0,930.0,106.0,4.5,16.0,772.0,864.27,679.14
2016,2,29,12,15,931.5,106.5,4.45,16.0,777.0,903.95,706.7
2016,2,29,12,30,933.0,107.0,4.4,16.0,782.0,940.41,731.83
2016,2,29,12,45,940.0,102.5,4.35,16.5,780.5,973.11,752.75
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,1002.37,771.31
2016,2,29,13,15,944.5,97.5,4.15,17.0,767.5,1023.45,785.13
2016,2,29,13,30,942.0,97.0,4.0,17.0,756.0,1040.54,796.29
2016,2,29,13,45,939.5,94.5,3.9,17.0,736.5,1051.27,803.55
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,1057.86,808.18
2016,2,29,14,15,929.0,90.5,3.65,16.5,689.0,1055.98,808.36
2016,2,29,14,30,921.0,89.0,3.5,16.0,661.0,1049.98,805.95
2016,2,29,14,45,914.0,85.5,3.35,16.0,627.0,1038.46,798.42
2016,2,29,15,0,907.0,82.0,3.2,16.0,593.0,1022.96,788.34
2016,2,29,15,15,890.5,79.5,2.9,15.5,552.0,995.5,770.25
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,975.6,757.34
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,937.81,730.85
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,897.14,702.21
2016,2,29,16,15,806.0,65.0,1.85,14.0,368.0,841.23,664.75
2016,2,29,16,30,774.0,61.0,1.6,13.0,317.0,783.91,625.16
2016,2,29,16,45,729.5,55.5,1.4,12.5,265.0,713.18,573.5
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,642.87,519.9
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,545.55,445.12
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,452.68,368.67
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,318.77,243.97
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,181.18,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.0,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,120.0,11.0,1.3,4.0,13.0,9.39,0.0
2016,3,1,7,15,273.0,24.0,1.45,4.5,51.5,19.67,9.68
2016,3,1,7,30,426.0,37.0,1.6,5.0,90.0,30.3,21.54
2016,3,1,7,45,503.0,47.0,1.8,6.0,138.5,37.9,28.95
2016,3,1,8,0,580.0,57.0,2.0,7.0,187.0,45.35,35.95
2016,3,1,8,15,634.5,63.5,1.9,7.5,238.5,49.72,40.0
2016,3,1,8,30,689.0,70.0,1.8,8.0,290.0,54.04,43.86
2016,3,1,8,45,715.5,77.5,1.7,9.0,338.5,103.51,60.21
2016,3,1,9,0,742.0,85.0,1.6,10.0,387.0,163.93,101.19
2016,3,1,9,15,768.5,89.0,1.65,11.0,433.5,228.35,154.24
2016,3,1,9,30,795.0,93.0,1.7,12.0,480.0,291.45,209.4
2016,3,1,9,45,804.0,100.0,1.75,13.0,520.0,354.05,264.99
2016,3,1,10,0,813.0,107.0,1.8,14.0,560.0,416.82,319.34
2016,3,1,10,15,827.5,109.5,2.05,14.5,595.5,477.91,371.78
2016,3,1,10,30,842.0,112.0,2.3,15.0,631.0,539.18,422.85
2016,3,1,10,45,843.0,118.0,2.55,16.0,658.0,596.03,468.18
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,651.11,510.65
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,703.9,552.33
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,754.97,591.98
2016,3,1,11,45,854.5,131.5,3.55,17.5,738.5,799.07,624.25
2016,3,1,12,0,851.0,136.0,3.8,18.0,750.0,840.16,652.98
2016,3,1,12,15,852.5,136.5,3.9,18.0,754.5,878.25,680.0
2016,3,1,12,30,854.0,137.0,4.0,18.0,759.0,913.32,704.86
2016,3,1,12,45,858.0,134.0,4.15,18.0,756.5,943.79,726.82
2016,3,1,13,0,862.0,131.0,4.3,18.0,754.0,970.93,746.58
2016,3,1,13,15,857.5,130.5,4.35,18.0,742.0,989.2,759.69
2016,3,1,13,30,853.0,130.0,4.4,18.0,730.0,1003.6,770.56
2016,3,1,13,45,843.5,129.5,4.45,18.0,709.0,1009.15,775.52
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,1010.68,777.94
2016,3,1,14,15,822.5,127.0,4.45,18.0,660.0,1004.55,774.32
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,994.5,768.21
2016,3,1,14,45,791.5,123.5,4.4,18.0,596.5,973.15,754.83
2016,3,1,15,0,772.0,122.0,4.4,18.0,561.0,956.36,744.82
2016,3,1,15,15,386.0,96.5,4.3,17.5,316.0,534.86,434.59
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,58.91,43.6
2016,3,1,15,45,11.0,115.0,4.1,17.0,120.0,110.34,87.4
2016,3,1,16,0,22.0,159.0,4.0,17.0,169.0,170.53,137.81
2016,3,1,16,15,16.5,140.5,3.95,16.5,147.5,148.05,119.5
2016,3,1,16,30,11.0,122.0,3.9,16.0,126.0,125.81,101.22
2016,3,1,16,45,5.5,101.0,3.85,15.5,103.0,100.69,80.17
2016,3,1,17,0,0.0,80.0,3.8,15.0,80.0,75.63,58.79
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,55.99,41.91
2016,3,1,17,30,0.0,40.0,4.0,14.0,40.0,35.61,24.2
2016,3,1,17,45,0.0,23.0,4.1,14.0,23.0,19.0,9.29
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.56,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,11.1,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,58.0,22.69,12.76
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.57,25.62
2016,3,2,7,45,525.0,51.5,4.5,3.5,150.5,41.67,32.71
2016,3,2,8,0,614.0,61.0,4.8,4.0,202.0,48.7,39.46
2016,3,2,8,15,668.5,68.0,4.85,4.0,255.5,53.39,43.92
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,58.02,48.19
2016,3,2,8,45,439.0,126.0,5.0,4.5,274.5,120.09,85.03
2016,3,2,9,0,155.0,177.0,5.1,5.0,240.0,154.92,122.62
2016,3,2,9,15,505.5,133.5,5.05,5.0,375.5,206.75,151.85
2016,3,2,9,30,856.0,90.0,5.0,5.0,511.0,305.75,227.1
2016,3,2,9,45,878.0,91.5,4.95,5.5,555.0,371.61,288.62
2016,3,2,10,0,900.0,93.0,4.9,6.0,599.0,438.98,350.57
2016,3,2,10,15,693.5,160.0,4.8,6.0,564.5,461.97,376.98
2016,3,2,10,30,487.0,227.0,4.7,6.0,530.0,456.77,376.55
2016,3,2,10,45,719.0,162.5,4.6,6.5,632.0,568.28,468.71
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,689.98,567.32
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,745.87,611.93
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,799.68,653.71
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,848.88,689.44
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,895.38,722.78
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,935.78,751.81
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,972.73,778.24
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,1004.63,800.03
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1032.78,819.15
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1053.55,833.55
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1070.15,845.16
2016,3,2,13,45,969.0,92.5,4.2,8.0,762.0,1079.88,852.69
2016,3,2,14,0,964.0,91.0,4.2,8.0,741.0,1085.32,857.46
2016,3,2,14,15,956.0,89.5,4.1,7.5,712.5,1083.46,857.94
2016,3,2,14,30,948.0,88.0,4.0,7.0,684.0,1077.36,855.86
2016,3,2,14,45,933.5,87.0,3.95,7.0,647.5,1061.2,845.69
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,1041.12,832.94
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,1012.96,815.58
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,992.37,803.73
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,947.6,772.92
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,900.28,739.96
2016,3,2,16,15,797.0,72.0,3.3,5.5,378.0,842.51,698.17
2016,3,2,16,30,763.0,68.0,3.0,5.0,326.0,783.38,654.29
2016,3,2,16,45,714.5,62.0,2.75,4.5,272.5,708.72,597.07
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,634.67,538.03
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,543.79,462.58
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,451.06,381.6
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,311.97,251.5
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,168.46,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,63.79,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,15.36,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.62,14.33
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,35.17,26.62
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,43.01,34.51
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,50.72,42.02
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,55.26,46.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,59.74,50.37
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,111.73,68.96
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,172.51,112.12
2016,3,3,9,15,606.5,132.0,2.65,3.0,404.5,228.87,166.71
2016,3,3,9,30,489.0,167.0,2.6,3.0,410.0,266.49,206.88
2016,3,3,9,45,413.0,202.5,2.55,3.5,419.5,306.15,245.49
2016,3,3,10,0,337.0,238.0,2.5,4.0,429.0,333.45,271.77
2016,3,3,10,15,227.0,266.0,2.4,4.0,398.0,328.83,270.73
2016,3,3,10,30,117.0,294.0,2.3,4.0,367.0,314.49,259.78
2016,3,3,10,45,284.5,279.5,2.2,4.5,468.5,414.94,341.93
2016,3,3,11,0,452.0,265.0,2.1,5.0,570.0,534.88,437.34
2016,3,3,11,15,418.5,286.0,1.95,5.0,575.0,560.96,456.45
2016,3,3,11,30,385.0,307.0,1.8,5.0,580.0,573.52,465.31
2016,3,3,11,45,343.0,324.5,1.7,5.0,571.0,581.67,470.44
2016,3,3,12,0,301.0,342.0,1.6,5.0,562.0,585.62,472.06
2016,3,3,12,15,186.5,343.0,1.55,5.0,479.5,492.89,398.97
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,388.48,315.22
2016,3,3,12,45,64.5,337.0,1.45,5.0,384.5,380.34,309.29
2016,3,3,13,0,57.0,330.0,1.4,5.0,372.0,371.33,302.05
2016,3,3,13,15,69.0,332.0,1.25,5.0,382.0,390.07,317.04
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,409.36,332.13
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,367.92,298.95
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,325.28,264.93
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,243.26,199.31
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,183.94,150.75
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,190.52,156.93
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,197.57,163.25
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,158.23,130.78
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,119.3,98.13
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,82.53,66.82
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,48.87,37.63
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,43.03,32.69
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,37.19,27.65
