Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,30.54,21.79
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,23.91,15.84
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,17.7,10.19
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,11.51,4.52
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,6.98,0.21
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.46,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.28,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.43,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,26.62,17.2
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.57,31.5
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,56.8,47.06
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,71.6,61.04
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,82.47,71.1
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,93.04,80.62
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,116.49,80.03
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,176.03,114.63
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,237.31,166.92
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,301.63,225.23
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,367.48,285.01
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,431.83,342.51
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,494.64,398.44
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,557.59,452.8
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,616.65,501.71
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,674.67,548.19
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,607.34,493.02
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,489.69,396.47
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,622.67,502.78
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,748.27,599.54
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,852.53,678.28
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,949.42,746.44
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,977.86,765.27
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,1002.43,782.0
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,865.76,684.2
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,686.17,546.94
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,504.14,407.43
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,316.28,256.08
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,476.7,389.0
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,638.91,517.24
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,833.17,669.84
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,1000.63,790.55
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,649.45,531.79
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,247.7,204.06
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,585.34,489.25
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,850.58,692.12
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,791.14,646.62
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,730.78,602.42
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,656.99,546.74
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,584.14,489.63
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,486.65,410.7
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,393.97,331.03
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,274.63,222.1
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,151.78,24.8
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,55.08,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,7.68,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,13.98,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,27.76,18.57
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.33,32.31
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.52,42.27
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,61.5,51.74
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,70.63,60.06
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,76.39,65.04
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,123.82,80.11
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,181.06,118.86
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,239.91,167.56
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,302.0,221.97
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,363.8,277.05
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,427.16,332.57
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,488.64,385.78
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,550.45,437.84
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,607.68,484.19
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,663.28,527.98
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,665.13,529.64
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,645.66,514.82
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,749.06,594.37
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,850.53,669.26
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,756.01,596.63
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,627.87,497.53
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,677.17,537.54
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,727.51,576.74
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,789.3,623.47
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,833.69,657.58
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,710.01,564.44
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,581.87,466.05
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,738.18,589.36
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,852.26,676.67
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,746.02,596.18
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,618.9,499.95
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,504.85,412.49
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,414.52,340.62
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,266.86,221.06
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,129.29,104.85
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,113.18,91.96
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,96.99,78.53
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,80.15,64.3
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,63.14,49.64
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,47.05,35.44
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,30.6,20.79
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,18.56,9.8
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.11,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.64,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.54,18.47
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.19,30.16
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,46.09,36.97
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,52.92,43.45
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,57.41,47.57
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,61.83,51.47
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,115.19,68.48
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,181.4,115.14
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,244.4,168.78
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,309.97,228.06
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,374.87,287.45
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,440.75,346.52
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,504.38,402.61
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,567.82,456.64
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,627.56,504.98
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,685.84,550.27
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,735.84,588.63
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,787.45,626.71
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,651.96,519.31
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,451.79,359.18
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,709.38,562.98
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,951.72,734.26
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,982.35,748.88
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,1009.42,763.21
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,884.42,677.11
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,702.35,543.58
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,902.96,692.4
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,1057.73,791.67
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,1054.11,787.08
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,1058.89,790.5
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,1042.9,781.58
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,1023.0,770.53
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,993.8,753.82
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,961.21,734.89
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,918.17,708.34
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,872.58,679.69
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,821.33,645.96
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,762.86,606.18
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,690.46,555.55
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,618.95,503.27
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,523.8,431.54
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,433.39,358.56
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,312.68,252.68
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,191.39,77.89
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,71.64,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,8.96,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.3,0.31
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.68,20.63
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,42.85,33.72
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,52.32,42.92
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,64.46,54.31
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,69.96,59.33
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,75.36,64.08
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,125.47,80.24
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,183.84,120.85
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,244.2,171.77
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,307.57,228.22
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,370.05,284.54
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,434.01,341.05
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,497.32,396.0
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,558.66,447.75
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,616.32,494.27
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,672.78,538.4
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,726.07,580.33
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,777.58,619.96
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,822.63,652.5
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,864.85,681.28
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,902.89,707.85
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,937.8,732.08
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,966.17,750.24
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,990.94,765.85
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,1008.55,777.29
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,1022.24,786.11
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,1024.19,787.34
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,1030.9,792.1
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,970.54,750.65
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,905.42,706.0
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,853.77,670.47
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,793.28,627.56
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,730.79,581.56
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,667.58,534.41
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,629.1,506.94
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,589.09,477.79
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,644.76,525.06
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,697.94,566.77
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,616.08,504.79
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,532.96,440.72
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,439.54,365.89
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,352.16,291.84
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,246.98,198.91
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,139.36,65.88
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,47.2,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,9.39,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,17.39,3.23
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.12,22.47
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,46.91,36.63
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,55.2,44.48
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,63.42,51.94
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,72.26,59.81
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,77.89,64.61
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,125.27,78.38
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,181.6,115.97
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,240.92,164.81
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,303.23,218.95
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,365.26,272.72
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,431.95,329.07
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,493.35,380.11
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,554.91,429.37
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,614.53,474.48
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,673.85,517.48
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,728.17,556.44
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,780.66,592.63
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,822.11,618.21
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,867.42,645.3
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,905.31,670.24
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,939.99,693.1
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,970.55,712.71
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,997.62,730.09
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,1016.93,744.72
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,1032.31,757.03
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,1038.86,763.8
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,1054.01,776.36
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,1049.69,775.98
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,1041.28,773.33
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,916.95,692.67
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,773.47,594.92
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,867.17,664.82
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,935.76,712.43
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,895.93,685.4
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,847.7,653.48
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,789.88,616.15
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,731.12,577.05
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,655.96,523.41
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,582.04,468.65
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,488.49,397.86
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,399.61,325.88
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,287.18,229.26
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,176.65,94.87
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,63.49,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,9.82,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.91,5.28
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,31.05,21.38
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.92,32.69
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,48.83,38.35
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,54.74,43.76
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,59.1,47.59
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,63.39,51.24
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,117.9,68.37
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,182.77,113.21
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,244.41,164.4
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,308.53,220.8
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,372.09,277.34
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,437.07,334.13
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,476.21,370.16
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,501.79,392.9
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,586.56,459.95
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,677.94,530.9
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,661.47,516.63
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,599.3,467.51
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,615.24,478.72
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,627.86,486.79
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,648.98,502.45
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,668.64,516.92
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,846.51,652.32
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,993.92,755.85
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,1012.56,767.59
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,1027.29,777.74
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,1043.55,787.91
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,1043.39,787.09
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,1038.46,786.06
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,1029.49,782.49
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,988.52,755.62
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,944.15,726.48
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,862.85,671.46
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,763.44,602.33
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,802.6,632.58
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,825.83,650.19
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,766.81,608.81
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,707.01,566.47
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,633.86,512.77
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,561.81,457.99
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,468.64,384.9
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,380.17,311.1
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,268.26,214.41
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,161.28,93.77
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,56.17,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,9.82,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,18.79,7.06
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,34.32,24.07
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,49.77,38.51
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,65.74,53.07
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,81.31,66.99
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,94.16,78.21
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,103.23,85.86
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,124.68,84.64
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,175.42,113.48
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,170.99,123.96
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,128.05,100.77
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,236.21,182.84
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,378.49,293.24
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,360.75,282.53
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,315.56,247.74
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,337.28,264.52
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,358.99,280.88
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,433.52,339.29
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,507.16,396.5
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,473.13,368.78
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,418.98,325.73
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,490.37,381.25
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,551.56,428.38
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,696.22,541.07
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,851.14,657.97
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,848.02,655.02
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,841.3,650.39
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,845.4,654.44
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,846.65,656.5
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,816.33,634.18
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,783.17,609.93
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,675.01,529.93
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,588.58,464.17
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,746.36,589.6
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,883.65,692.44
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,838.53,659.91
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,791.33,626.91
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,730.48,584.59
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,668.93,540.71
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,596.04,485.75
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,530.19,434.52
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,439.69,361.86
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,354.94,290.42
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,253.0,201.95
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,153.3,94.45
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,51.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.24,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,19.6,8.54
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,35.1,24.65
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,50.52,38.91
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,66.14,53.04
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,81.38,66.52
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,95.59,78.8
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,109.82,90.83
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,135.28,102.95
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,155.15,120.17
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,202.35,151.44
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,274.57,204.94
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,327.05,246.88
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,386.55,294.47
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,427.45,328.65
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,461.5,355.88
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,472.09,363.77
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,480.04,368.68
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,399.87,308.22
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,303.65,233.88
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,362.27,278.7
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,424.84,324.91
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,497.64,379.12
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,560.38,425.39
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,525.95,398.75
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,469.48,356.75
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,653.74,495.15
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,826.25,618.04
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,818.12,611.65
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,807.03,605.09
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,777.04,585.52
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,724.52,550.73
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,705.32,538.71
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,684.07,524.95
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,794.32,607.07
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,883.31,667.35
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,716.1,551.72
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,545.71,428.22
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,499.84,396.83
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,453.92,363.52
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,400.49,323.38
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,348.05,282.7
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,286.74,233.62
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,227.86,184.48
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,153.75,120.51
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,68.97,41.49
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,24.45,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.65
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,20.21,11.99
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,32.24,23.0
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,46.33,35.75
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,60.03,47.94
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,73.93,60.21
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,87.71,72.18
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,116.49,91.64
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,152.13,119.14
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,175.35,137.55
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,198.91,156.17
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,234.24,183.21
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,274.0,213.75
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,383.66,297.4
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,525.27,404.46
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,471.31,363.74
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,392.88,302.89
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,553.81,426.5
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,727.47,553.18
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,772.34,582.51
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,815.99,611.66
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,802.37,599.33
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,777.67,579.88
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,678.97,508.79
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,568.88,427.91
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,496.19,375.83
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,399.19,304.27
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,529.57,404.04
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,663.09,501.49
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,647.91,490.51
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,631.03,479.61
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,739.25,561.49
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,822.93,624.03
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,741.43,566.44
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,638.79,494.28
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,478.84,375.6
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,285.65,226.1
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,254.09,202.9
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,222.94,178.78
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,191.39,153.66
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,159.86,128.03
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,123.72,98.1
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,87.77,67.67
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,49.44,34.97
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,18.66,7.44
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,9.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,5.97,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,11.52,3.44
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,23.53,14.83
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,35.56,25.86
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,48.26,37.32
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,60.85,48.47
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,73.67,59.73
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,86.42,70.75
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,101.33,79.62
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,116.48,91.7
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,107.78,84.24
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,98.14,76.07
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,128.02,100.05
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,158.7,124.29
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,160.57,125.5
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,162.24,126.63
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,177.23,138.41
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,192.68,150.52
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,234.18,183.2
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,287.25,224.47
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,300.45,234.14
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,313.95,244.14
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,229.55,178.6
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,157.63,121.78
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,109.67,83.57
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,62.53,45.46
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,194.62,152.18
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,334.64,261.62
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,257.63,201.11
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,201.5,156.74
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,194.37,151.43
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,187.21,146.01
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,611.78,485.19
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,954.78,729.64
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,926.08,706.97
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,900.82,689.81
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,858.61,661.15
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,814.29,630.89
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,758.59,592.19
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,702.05,552.09
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,640.12,505.95
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,578.35,458.57
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,490.26,393.26
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,406.55,327.13
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,305.96,242.99
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,213.49,148.49
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,76.81,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
