Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,58.85,49.04
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,62.16,51.85
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,64.84,54.03
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,97.53,59.56
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,160.53,95.43
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,226.15,147.88
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,297.36,211.29
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,364.12,272.5
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,429.3,331.84
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,494.48,389.46
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,557.18,443.1
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,618.83,493.79
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,677.51,540.24
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,734.38,583.55
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,787.08,621.91
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,837.2,655.48
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,882.82,685.2
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,925.34,712.33
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,962.41,736.71
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,995.87,758.5
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1024.52,775.54
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1049.27,789.9
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1067.62,801.51
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1081.78,810.5
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1088.64,814.09
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,1091.19,815.1
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,1086.87,812.66
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,1078.34,807.7
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,1062.64,797.5
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,1043.02,784.94
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,1015.48,768.04
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,984.47,748.91
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,943.73,723.16
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,910.45,702.42
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,858.89,668.74
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,805.62,633.4
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,739.9,587.68
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,674.19,540.77
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,600.89,488.67
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,525.86,432.1
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,430.71,354.86
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,342.88,279.36
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,226.42,170.36
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,87.33,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,22.16,12.88
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,30.02,21.29
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,37.79,28.72
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,42.79,33.46
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,51.97,41.81
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,55.43,44.71
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,58.85,47.47
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,61.25,49.26
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,94.53,54.79
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,156.91,89.6
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,227.48,144.61
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,292.19,201.05
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,357.88,259.92
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,422.61,317.69
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,487.22,373.95
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,549.12,426.18
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,609.99,475.78
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,667.74,521.54
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,723.62,564.47
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,776.24,604.73
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,826.42,640.76
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,871.09,670.93
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,912.63,698.65
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,949.54,723.99
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,982.91,746.84
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1010.23,764.44
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1033.64,779.41
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1051.09,791.53
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1064.39,801.01
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1069.53,805.62
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1070.44,807.59
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,1065.55,806.97
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,1056.55,803.73
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,1036.71,791.62
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,1013.21,777.12
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,985.25,758.79
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,965.13,746.03
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,918.89,714.81
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,870.51,681.97
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,817.15,646.41
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,767.31,612.77
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,694.38,560.89
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,622.8,508.63
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,543.92,448.59
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,468.12,387.31
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,366.28,302.13
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,270.81,219.48
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,172.95,129.14
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,70.79,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.3,17.86
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,36.23,27.41
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.06,36.03
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,50.55,41.4
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,55.97,46.5
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,59.91,49.99
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,63.75,53.28
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,72.39,60.99
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,107.15,67.39
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,170.59,105.06
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,236.22,158.3
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,302.21,217.66
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,369.62,279.7
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,435.52,340.01
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,502.37,399.34
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,565.0,454.13
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,626.78,506.4
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,685.34,553.38
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,742.14,597.62
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,795.06,638.62
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,845.6,676.02
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,891.12,706.55
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,933.63,734.45
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,971.18,759.84
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1005.25,782.6
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1035.1,801.27
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1061.2,817.29
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1079.08,828.72
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1092.78,837.43
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1101.13,841.1
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,1105.17,842.03
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,1100.47,838.83
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1091.54,833.04
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1076.81,824.15
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,1058.05,812.75
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,1029.49,795.68
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,1008.67,784.03
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,968.92,758.34
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,926.29,730.62
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,872.88,695.11
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,817.75,657.77
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,752.71,611.11
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,692.57,567.01
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,613.4,508.64
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,536.79,449.05
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,439.6,367.87
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,349.68,289.07
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,232.13,180.72
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,115.3,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,41.65,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.46,16.77
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,34.45,26.12
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,43.26,34.73
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,48.41,39.7
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,53.49,44.4
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,57.84,48.18
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,62.03,51.69
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,70.12,58.79
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,105.0,65.1
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,166.25,101.12
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,230.23,152.48
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,294.79,210.15
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,360.55,270.18
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,427.69,330.1
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,491.41,385.55
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,553.21,438.31
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,614.12,488.53
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,671.03,534.18
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,725.81,576.79
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,777.41,616.83
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,826.63,653.35
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,869.36,682.44
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,908.63,708.83
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,889.87,694.48
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,837.32,652.69
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,941.52,731.78
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1021.88,786.26
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,1039.3,797.98
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1052.79,807.68
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,1070.12,820.59
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,1069.37,821.26
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,977.01,758.37
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,864.13,677.57
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,836.22,659.46
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,805.79,638.79
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,717.09,573.1
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,611.25,493.54
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,491.24,400.77
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,395.53,324.26
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,294.87,243.64
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,215.78,178.28
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,187.21,155.19
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,159.05,131.88
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,119.97,98.82
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,94.09,76.47
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,68.73,54.14
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,43.25,31.49
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,25.08,14.79
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.23,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.27,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,29.83,19.79
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,36.09,26.44
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,43.7,33.73
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,49.18,38.89
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,54.57,43.8
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,83.91,70.05
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,118.8,100.87
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,85.69,71.01
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,98.69,57.12
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,160.97,93.42
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,231.63,149.57
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,295.83,206.55
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,360.99,265.97
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,424.96,323.63
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,488.84,379.72
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,550.23,433.04
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,610.57,483.99
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,596.57,472.71
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,539.71,425.67
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,590.74,466.52
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,645.19,509.4
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,676.72,533.14
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,716.94,563.02
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,483.44,384.14
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,207.08,162.52
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,640.07,514.75
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,1018.26,795.27
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,953.13,747.19
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,850.4,667.5
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,700.33,552.27
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,543.58,428.6
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,820.88,650.52
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,1052.13,821.72
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,609.83,493.04
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,100.33,76.92
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,418.55,342.72
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,716.49,579.06
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,707.33,573.57
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,693.43,565.64
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,584.64,480.83
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,463.75,384.72
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,417.42,348.04
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,371.87,311.09
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,439.84,369.9
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,482.19,405.31
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,395.84,331.34
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,315.44,259.99
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,207.91,161.81
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,99.66,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,34.96,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.75,0.27
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.94,18.93
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,35.2,26.3
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,42.42,33.18
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,47.26,37.8
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,52.04,42.2
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,59.61,48.93
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,62.51,51.29
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,64.78,53.05
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,103.08,60.41
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,166.12,97.49
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,237.57,154.61
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,303.09,212.9
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,369.47,273.39
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,434.33,331.62
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,499.14,388.16
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,562.25,442.24
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,624.28,493.69
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,682.76,540.08
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,739.44,583.63
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,791.59,623.71
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,841.11,659.29
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,886.55,689.9
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,928.87,718.04
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,852.22,661.28
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,723.26,561.33
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,489.04,386.06
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,229.53,180.71
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,525.93,417.67
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,787.43,612.99
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,870.09,673.72
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,937.44,724.59
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,663.65,523.67
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,371.37,295.39
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,193.9,155.38
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,28.22,18.11
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,73.68,56.36
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,122.67,97.28
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,326.63,269.47
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,521.64,426.78
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,251.47,209.47
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.02,6.41
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,365.61,312.19
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,666.75,552.86
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,589.79,491.3
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,515.42,431.58
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,426.93,357.06
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,344.66,284.62
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,234.94,185.28
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,127.84,18.03
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,45.99,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.22,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,16.48,8.97
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,28.09,20.01
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,39.73,30.98
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,51.7,42.18
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,63.58,53.12
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,83.29,70.94
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,108.66,93.6
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,83.77,70.76
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,105.59,62.45
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,169.32,101.05
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,241.7,160.68
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,308.49,221.97
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,376.25,285.9
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,443.0,348.8
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,509.71,410.36
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,573.71,468.12
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,636.62,523.31
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,597.45,491.09
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,505.71,413.19
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,679.63,558.62
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,857.6,702.33
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,903.07,734.09
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,945.23,763.61
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,982.98,790.73
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1017.07,815.02
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1045.93,835.76
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1070.8,853.62
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1088.61,866.45
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1102.12,876.34
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1109.37,881.88
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1112.26,884.5
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1108.68,882.24
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1100.8,877.11
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1084.26,866.37
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1063.74,852.95
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1036.21,835.7
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,1005.13,815.86
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,975.38,795.48
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,931.95,764.8
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,879.47,727.73
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,825.17,688.74
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,757.78,637.56
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,695.39,589.33
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,617.83,527.83
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,542.64,465.67
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,448.81,384.48
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,361.59,305.79
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,248.61,201.78
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,139.68,38.3
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,50.79,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.65,3.43
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.89,19.71
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,35.17,27.14
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,42.35,34.16
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,46.82,38.43
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,55.79,46.73
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,59.84,50.19
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,63.77,53.44
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,65.95,55.13
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,106.01,63.26
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,169.24,101.86
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,234.13,153.91
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,303.65,214.3
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,368.37,271.32
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,431.78,326.23
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,494.28,378.24
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,554.59,428.35
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,613.83,476.12
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,668.62,519.12
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,720.73,558.95
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,770.28,596.51
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,817.42,631.17
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,858.38,659.41
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,895.9,685.2
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,929.8,708.31
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,960.36,729.18
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,985.12,745.65
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1006.18,759.75
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,1021.53,770.84
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,1032.98,779.56
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,1050.41,790.98
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,1049.68,790.47
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,1042.64,787.61
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,1031.64,782.32
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,1012.8,771.9
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,990.33,759.14
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,960.33,740.65
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,934.13,724.8
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,893.55,698.79
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,850.57,670.91
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,728.69,585.29
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,604.33,493.96
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,543.08,448.16
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,483.49,401.85
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,422.43,354.14
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,363.12,305.98
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,294.34,247.49
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,229.87,190.66
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,139.94,110.64
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,63.51,20.12
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,22.02,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.22,0.18
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,16.48,9.02
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,27.25,19.16
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,38.05,29.26
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,49.95,40.2
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,61.48,50.6
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,91.99,77.91
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,121.11,103.45
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,135.19,115.3
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,151.65,122.7
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,182.33,144.8
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,223.09,175.21
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,195.93,155.46
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,153.41,122.4
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,245.97,195.66
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,349.99,276.85
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,385.52,304.5
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,422.8,333.44
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,548.34,433.25
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,693.92,547.25
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,742.09,583.18
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,788.45,617.41
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,832.49,649.54
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,874.62,678.48
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,820.06,635.12
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,731.8,565.64
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,761.52,588.07
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,805.09,619.43
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,839.55,645.2
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,872.24,669.68
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,953.84,732.24
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,1018.11,777.92
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,883.53,682.31
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,725.92,564.02
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,783.71,611.02
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,818.72,640.75
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,864.12,676.58
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,896.08,700.44
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,849.48,667.92
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,801.12,634.32
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,503.85,407.88
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,167.51,133.53
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,144.82,115.61
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,122.47,97.28
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,100.28,79.04
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,78.2,60.56
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,58.37,43.75
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,38.1,26.33
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,22.73,12.85
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.05,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,20.45,9.38
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,35.18,24.95
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,51.87,40.45
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,68.19,55.41
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,79.0,65.21
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,90.89,75.73
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,87.68,72.56
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,86.51,71.16
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,104.89,86.96
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,123.65,98.36
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,90.92,70.72
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,53.98,39.69
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,99.05,76.87
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,143.01,112.48
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,117.44,91.41
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,90.7,69.45
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,96.56,74.14
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,102.46,78.82
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,168.45,131.81
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,235.97,184.76
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,225.0,175.89
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,213.54,166.86
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,234.88,183.71
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,256.71,200.81
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,279.89,218.9
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,303.65,237.37
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,530.71,414.24
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,756.07,579.53
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,628.49,483.73
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,492.89,381.21
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,391.48,305.14
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,270.85,211.81
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,395.08,310.47
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,525.54,410.17
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,289.77,229.51
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,79.21,59.59
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,544.13,439.68
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,933.13,721.16
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,713.91,562.41
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,472.05,377.38
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,236.98,193.34
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.03,6.23
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,363.42,304.22
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,663.12,536.23
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,590.23,480.19
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,519.52,425.84
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,433.39,356.03
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,353.11,287.74
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,246.9,195.09
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,146.9,72.48
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,52.76,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.85,10.86
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.65,23.67
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,40.14,31.06
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,47.5,38.08
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,52.11,42.34
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,56.65,46.37
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,59.44,48.6
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,67.85,55.82
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,70.22,57.62
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,113.05,67.02
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,174.78,105.03
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,238.77,156.78
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,303.48,214.47
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,373.1,277.24
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,436.57,334.12
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,499.26,388.6
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,559.65,438.93
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,619.02,486.27
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,674.61,528.57
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,727.98,567.18
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,778.49,604.74
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,826.65,639.04
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,869.53,666.56
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,909.38,691.6
