Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,669.34,509.63
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,568.81,433.14
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,439.55,334.65
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,350.89,268.63
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,248.38,190.33
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,383.66,294.09
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,514.91,390.79
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,321.56,246.53
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,121.98,91.56
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,375.85,291.11
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,619.49,471.21
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,835.5,632.38
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,1006.75,751.55
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,988.58,739.21
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,966.88,726.21
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,939.3,710.31
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,908.64,692.25
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,875.33,670.94
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,833.69,643.66
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,783.81,610.88
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,732.67,576.67
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,673.53,535.05
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,614.37,492.54
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,544.38,440.86
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,476.55,388.78
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,398.48,325.74
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,325.27,264.17
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,233.82,185.97
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,156.87,114.75
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,71.45,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.47,8.72
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,31.26,21.87
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,41.76,31.89
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,48.45,38.22
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,54.99,44.18
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,59.61,48.23
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,64.09,52.02
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,66.82,54.06
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,69.44,55.95
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,77.94,63.06
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,127.76,75.47
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,187.24,113.38
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,248.78,162.23
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,310.19,214.89
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,372.55,268.53
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,434.05,319.72
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,496.75,369.34
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,554.8,413.36
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,611.91,454.33
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,665.33,491.25
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,716.99,525.33
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,765.2,558.26
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,811.09,588.54
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,852.5,613.76
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,891.05,637.02
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,923.97,657.9
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,953.59,676.83
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,982.54,695.24
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,1008.03,711.59
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,1024.19,722.6
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,1036.4,731.48
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,1041.17,736.02
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,1041.89,738.36
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1037.07,736.37
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1028.31,732.18
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,1010.79,722.77
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,989.66,711.31
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,973.97,703.35
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,943.17,685.8
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,903.79,663.75
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,861.93,639.76
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,812.69,610.72
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,761.86,579.94
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,705.35,543.26
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,644.66,502.57
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,574.27,454.12
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,505.9,404.1
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,423.67,340.42
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,346.86,278.01
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,254.89,201.11
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,174.2,128.11
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,78.74,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,11.52,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.9,10.25
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.92,22.24
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.79,32.44
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,51.77,40.63
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,58.53,46.61
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,62.94,50.39
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,67.24,53.95
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,69.11,55.18
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,70.96,56.36
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,72.57,57.42
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,128.42,75.6
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,185.93,112.0
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,245.78,159.31
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,305.74,210.55
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,366.74,263.28
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,426.34,314.27
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,487.94,365.38
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,545.09,412.32
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,601.33,457.13
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,653.99,497.2
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,704.89,534.71
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,752.29,569.78
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,797.42,602.17
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,785.36,588.72
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,742.8,553.51
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,847.8,632.26
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,937.38,694.36
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,903.81,670.32
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,835.81,619.23
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,932.46,691.48
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,1000.78,737.87
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,959.2,710.69
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,882.99,656.31
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,951.64,708.61
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,999.53,741.2
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,976.83,726.93
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,950.78,711.02
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,899.15,678.38
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,838.22,638.99
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,718.12,553.65
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,592.78,461.7
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,658.3,515.54
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,700.66,549.33
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,642.37,507.21
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,584.45,464.22
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,507.61,406.99
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,440.98,355.54
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,369.86,298.78
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,303.09,243.3
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,218.75,172.03
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,144.74,106.02
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,67.49,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,12.38,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.32,11.64
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.43,25.07
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,48.26,36.99
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.75,45.68
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,67.0,53.89
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,73.45,59.42
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,81.37,66.08
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,84.33,68.16
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,87.17,70.09
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,89.01,71.26
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,135.87,83.59
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,189.85,117.7
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,246.87,162.24
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,304.51,210.97
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,367.84,264.69
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,423.84,312.01
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,482.2,360.21
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,539.22,406.84
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,593.93,450.38
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,646.54,490.41
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,698.11,528.48
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,744.82,563.27
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,789.32,595.61
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,830.85,622.79
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,869.91,648.04
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,903.37,670.35
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,933.65,690.49
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,956.01,705.66
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,974.62,718.46
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,989.09,728.32
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,999.78,735.83
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,1003.71,739.35
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,1003.8,740.53
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,997.59,737.05
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,1000.86,740.08
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,982.66,729.2
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,960.97,716.23
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,932.34,699.38
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,900.69,680.44
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,860.72,654.62
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,823.9,630.85
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,774.35,598.23
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,723.61,564.3
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,663.55,522.09
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,603.75,479.12
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,534.43,427.42
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,467.35,375.73
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,388.63,313.03
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,311.61,249.55
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,228.08,179.08
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,155.03,114.11
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,72.44,2.57
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,12.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,23.42,12.8
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,39.0,27.94
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,54.24,41.78
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,63.79,50.4
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.8,59.15
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,77.33,62.16
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,80.83,65.03
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,85.06,68.31
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,87.41,69.94
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,119.05,96.53
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,179.91,130.94
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,197.49,131.8
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,242.9,159.02
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,299.74,206.58
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,357.94,255.68
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,417.8,305.21
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,474.44,351.11
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,529.82,395.45
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,584.65,438.03
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,636.6,476.45
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,687.58,512.97
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,734.56,546.99
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,779.51,578.93
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,738.23,545.92
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,664.93,490.18
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,704.89,519.93
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,745.41,549.06
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,748.29,549.76
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,748.42,548.85
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,875.75,642.27
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,985.55,717.25
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,991.76,721.34
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,994.17,724.12
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,987.94,721.47
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,978.0,716.59
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,960.89,707.13
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,940.32,695.47
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,911.65,677.66
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,886.15,662.03
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,775.64,587.89
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,661.1,506.02
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,541.71,420.39
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,447.15,350.01
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,404.26,318.52
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,361.48,286.26
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,316.02,252.3
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,271.22,217.77
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,210.4,168.82
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,164.37,130.47
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,115.16,88.66
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,69.02,48.58
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,31.59,1.85
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.28,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.56,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,13.57,6.14
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,20.6,12.55
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,28.89,19.98
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,37.19,27.32
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,72.4,58.15
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,104.6,85.83
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,120.53,98.96
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,142.86,117.31
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,153.22,125.29
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,180.22,138.47
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,210.65,157.97
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,257.71,191.07
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,287.14,215.12
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,314.45,237.41
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,375.29,279.06
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,475.0,353.26
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,530.52,397.44
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,585.33,439.92
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,634.1,476.9
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,683.09,512.93
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,728.64,546.4
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,772.1,577.75
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,811.3,603.61
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,847.92,627.31
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,879.65,648.53
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,908.35,667.75
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,785.61,581.27
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,602.04,446.1
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,810.4,601.93
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,988.85,725.04
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,677.76,509.13
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,285.28,214.28
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,667.38,506.33
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,972.82,717.12
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,919.11,680.06
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,847.6,631.96
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,766.69,576.53
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,668.04,507.73
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,361.95,282.63
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,45.63,31.2
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,104.77,79.53
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,171.09,133.0
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,150.8,117.02
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,130.72,101.21
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,109.98,84.8
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,89.52,68.33
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,212.9,171.14
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,297.9,236.79
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,217.59,169.31
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,146.91,108.19
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,70.13,17.64
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.09,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.05,14.04
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.69,24.58
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,43.78,33.04
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,49.97,38.7
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,56.01,44.03
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,59.8,47.21
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,63.5,50.2
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,65.87,51.98
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,68.15,53.64
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,76.16,60.19
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,127.81,73.34
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,186.07,110.41
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,246.36,157.89
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,306.59,209.3
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,367.62,262.02
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,427.68,312.89
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,488.54,362.71
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,543.87,406.63
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,598.14,448.1
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,649.1,485.63
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,697.96,520.31
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,743.93,552.58
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,787.65,582.33
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,826.22,606.93
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,861.91,629.32
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,893.75,649.0
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,922.47,666.55
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,945.67,679.18
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,965.39,689.57
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,979.6,700.12
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,990.1,708.5
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,992.41,712.54
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,1004.9,723.16
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,998.08,720.26
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,987.49,715.26
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,968.08,705.25
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,945.31,693.08
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,917.01,675.73
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,885.75,656.45
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,852.97,636.54
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,812.13,610.99
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,634.46,487.71
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,461.62,359.71
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,521.09,408.54
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,558.08,438.36
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,484.94,383.82
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,422.57,336.3
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,352.95,281.48
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,287.94,228.39
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,212.55,165.96
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,145.77,108.27
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,70.25,23.4
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,9.45,2.62
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,13.98,6.79
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,19.36,11.65
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,24.74,16.45
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,30.14,21.22
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,35.55,25.95
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,41.38,30.99
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,47.23,36.0
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,80.52,64.86
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,111.62,87.33
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,120.8,94.31
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,130.1,101.35
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,192.83,150.64
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,251.66,196.14
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,222.41,173.0
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,189.97,147.34
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,261.8,203.31
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,339.31,262.45
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,256.7,198.82
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,165.3,127.34
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,168.94,130.36
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,172.67,133.26
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,126.52,96.6
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,79.69,59.03
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,88.19,65.9
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,96.74,72.75
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,119.15,90.61
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,141.9,108.57
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,139.49,106.66
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,137.01,104.76
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,200.97,155.46
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,267.18,207.02
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,267.84,207.62
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,268.53,208.48
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,223.63,173.81
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,178.91,138.91
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,167.79,130.68
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,156.72,122.34
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,135.0,105.16
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,113.39,87.91
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,117.26,91.58
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,121.58,95.63
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,94.41,73.51
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,67.57,51.39
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,56.79,42.6
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,46.36,33.93
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,36.78,25.77
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,27.23,17.52
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,18.53,9.93
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.37
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.8,1.18
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,11.51,4.59
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,16.05,8.7
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,20.6,12.76
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,33.87,24.55
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,47.19,36.25
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,38.89,28.72
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,30.6,21.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,106.31,86.81
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,175.89,137.43
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,161.38,125.44
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,144.33,112.2
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,187.67,145.9
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,232.72,180.42
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,259.13,199.8
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,293.03,224.82
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,365.12,278.66
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,448.25,339.97
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,328.89,250.58
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,187.28,141.76
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,266.06,202.28
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,345.88,261.77
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,448.47,337.54
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,566.95,422.1
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,579.68,430.49
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,591.53,438.9
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,430.22,323.03
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,263.54,198.72
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,448.32,338.47
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,611.49,455.86
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,441.42,332.93
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,270.74,205.2
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,466.57,355.39
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,629.8,475.07
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,808.78,608.07
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,939.67,700.32
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,866.6,651.5
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,777.99,591.4
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,733.52,561.47
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,687.97,530.07
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,635.55,493.76
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,583.08,456.78
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,548.41,432.29
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,511.09,405.15
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,449.18,358.68
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,389.8,312.87
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,325.51,261.76
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,265.03,211.99
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,197.19,155.04
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,126.48,94.56
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,59.63,26.13
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.24,16.16
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.65,25.26
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,46.62,35.3
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,53.41,41.41
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,59.99,47.13
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,78.57,63.09
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,105.62,85.99
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,127.61,104.15
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,141.58,115.29
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,154.98,126.02
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,192.41,143.39
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,196.34,131.95
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,241.97,156.68
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,303.64,208.42
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,360.63,257.18
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,416.73,304.14
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,473.61,350.44
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,528.47,394.15
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,582.61,435.96
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,633.73,474.27
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,683.0,510.16
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,691.59,514.12
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,680.87,503.72
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,682.66,504.99
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,684.21,505.57
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,799.74,592.41
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,909.99,670.7
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,931.83,684.15
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,950.06,695.96
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,893.37,657.03
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,816.54,600.9
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,902.27,665.54
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,972.26,714.54
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,965.56,710.48
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,955.27,704.71
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,802.24,600.09
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,632.71,477.25
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,500.6,382.65
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,371.19,286.06
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,469.55,364.49
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,560.18,434.31
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,566.48,442.36
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,584.85,459.35
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,310.26,249.15
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,49.7,35.46
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,42.19,29.6
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,34.7,23.47
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,28.05,17.9
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,21.42,12.27
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,15.22,6.96
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.03,1.63
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.51,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,12.79,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,25.28,15.54
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,41.5,30.46
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,56.57,44.17
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,72.14,58.01
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,87.46,71.31
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,92.04,75.17
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,99.5,81.41
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,113.11,92.83
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,126.6,104.01
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,152.47,125.56
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,193.56,149.08
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,221.17,166.76
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,263.66,197.4
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,277.38,210.72
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,287.77,220.6
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,299.64,229.64
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,309.8,237.03
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,339.53,258.85
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,370.77,281.46
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,427.31,322.82
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,489.02,367.22
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,539.02,403.51
