Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,597.54,445.41
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,638.92,474.92
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,681.53,505.12
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,807.47,598.29
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,916.28,673.59
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,939.68,688.49
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,959.62,702.05
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,974.62,712.51
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,985.95,720.76
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,875.9,647.13
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,718.77,534.45
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,380.27,292.37
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,25.81,15.08
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,506.65,398.13
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,957.52,713.73
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,930.25,692.23
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,899.91,673.37
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,480.14,376.6
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,38.97,26.0
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,416.19,334.94
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,734.95,570.84
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,677.84,527.97
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,620.71,487.74
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,554.88,439.44
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,490.82,390.82
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,410.67,327.56
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,335.97,266.61
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,250.99,196.61
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,179.97,135.64
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,87.39,47.28
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,14.94,1.55
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,28.88,19.13
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,44.62,33.94
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,58.96,47.25
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,73.99,60.83
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,88.66,73.77
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,89.23,73.98
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,89.04,73.45
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,122.17,101.86
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,148.66,123.97
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,160.8,133.77
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,172.32,135.53
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,177.12,121.29
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,252.34,165.44
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,312.17,216.6
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,372.94,269.0
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,432.63,319.7
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,494.12,370.19
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,550.65,416.84
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,606.19,461.53
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,466.71,359.81
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,271.25,208.1
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,461.46,355.64
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,666.35,506.23
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,622.26,471.94
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,564.59,428.49
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,764.08,581.3
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,944.46,709.28
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,967.82,724.3
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,987.53,738.39
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,957.79,718.53
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,894.42,670.85
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,831.71,627.07
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,751.87,570.61
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,565.03,434.59
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,375.76,290.6
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,514.13,399.75
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,650.1,502.5
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,639.14,495.44
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,625.69,487.53
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,757.11,590.49
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,855.5,662.06
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,653.37,516.53
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,454.05,363.15
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,567.19,456.22
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,649.71,521.05
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,583.79,471.17
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,519.37,421.27
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,442.84,360.06
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,370.79,300.21
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,286.44,229.48
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,211.16,163.57
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,121.1,72.47
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,27.85,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.42,33.67
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,57.49,46.49
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,71.43,58.96
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,48.02,37.82
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,22.28,14.52
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,66.83,54.29
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,107.19,89.52
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,131.25,110.14
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,157.02,125.8
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,91.39,70.99
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,15.75,7.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,39.48,27.58
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,63.32,47.4
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,65.46,48.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.54
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,67.66,50.49
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,67.71,50.46
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,100.5,77.28
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,133.6,104.11
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,150.42,117.63
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,167.61,131.44
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,199.94,157.27
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,232.9,183.38
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,263.94,207.79
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,295.63,232.55
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,289.36,227.65
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,282.82,222.68
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,250.86,197.71
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,218.5,172.28
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,242.26,191.48
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,266.55,210.96
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,311.61,246.91
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,341.94,271.16
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,321.74,255.7
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,301.22,240.06
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,260.27,208.41
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,237.79,191.22
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,384.94,313.34
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,492.42,400.98
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,382.53,313.32
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,261.38,214.65
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,228.85,189.01
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,196.6,162.91
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,169.3,140.51
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,142.35,117.94
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,114.88,94.41
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,81.14,65.03
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,57.31,43.89
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,33.76,22.92
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,18.02,7.1
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.27,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.95,1.8
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,23.97,15.3
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,38.85,29.22
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,53.56,42.82
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,69.2,57.03
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,84.71,70.84
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,98.27,82.63
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,111.56,93.95
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,125.63,105.76
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,138.99,116.79
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,116.51,96.69
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,144.2,93.15
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,190.13,119.92
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,252.14,167.15
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,311.42,219.3
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,371.58,273.01
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,397.7,304.22
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,393.27,305.73
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,433.14,337.04
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,474.68,369.26
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,316.54,248.08
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,131.1,100.64
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,228.62,178.28
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,334.03,259.82
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,270.92,210.76
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,211.58,164.44
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,433.11,338.42
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,650.26,500.0
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,546.33,421.02
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,420.64,325.31
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,256.13,199.67
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,88.29,66.22
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,487.8,386.95
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,851.39,653.44
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,829.61,635.96
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,805.16,619.47
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,890.02,685.21
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,953.43,730.65
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,842.93,653.09
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,720.26,562.48
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,782.48,612.96
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,827.67,646.89
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,779.74,612.84
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,730.47,578.24
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,514.82,415.14
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,298.28,242.21
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,259.53,212.63
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,221.69,182.3
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,183.59,150.66
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,146.4,119.01
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,107.98,85.67
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,70.98,53.15
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,33.55,18.21
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.79,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.98,21.5
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,39.71,30.02
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,48.23,38.04
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,53.49,42.9
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,58.64,47.47
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,62.35,50.49
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,65.93,53.31
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,68.51,55.18
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,70.96,56.89
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,79.14,63.68
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,133.89,78.34
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,193.04,117.23
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,253.53,165.72
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,313.27,217.61
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,373.79,270.93
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,433.12,322.16
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,494.06,373.16
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,549.62,419.45
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,604.02,463.51
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,653.91,502.07
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,700.95,537.31
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,745.24,570.86
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,787.18,602.07
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,828.95,630.34
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,858.09,649.37
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,887.12,669.12
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,913.05,686.71
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,934.82,701.81
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,944.44,708.75
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,915.51,687.54
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,882.02,663.13
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,913.41,688.11
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,945.36,712.9
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,935.22,705.32
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,921.75,695.85
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,907.77,686.6
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,890.31,675.01
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,595.89,461.45
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,244.15,189.61
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,556.02,437.09
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,785.15,604.54
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,735.64,568.29
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,685.13,533.01
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,629.86,493.86
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,574.4,453.71
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,501.16,399.61
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,437.45,351.0
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,365.55,294.22
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,298.82,239.71
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,223.25,176.92
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,147.05,112.4
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,80.07,50.8
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,20.44,8.37
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.86,22.48
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.5,32.46
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.93,41.96
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,62.57,49.66
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,70.84,56.8
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,81.99,66.27
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,92.58,75.08
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,87.01,69.87
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,79.75,63.27
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,122.64,99.3
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,192.13,145.62
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,197.96,135.05
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,249.99,163.69
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,306.37,211.69
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,368.22,264.63
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,423.89,312.07
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,478.53,357.43
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,531.31,400.64
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,583.47,442.21
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,591.04,447.91
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,574.15,433.79
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,391.3,299.11
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,174.24,131.71
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,443.8,340.5
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,724.73,543.06
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,816.02,609.9
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,905.63,674.25
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,598.08,455.39
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,218.68,164.99
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,624.78,478.91
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,978.23,724.63
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,982.94,723.37
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,983.92,722.62
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,601.54,459.03
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,145.25,108.99
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,459.37,355.96
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,752.3,568.75
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,583.23,444.21
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,398.91,306.24
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,625.54,482.4
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,787.89,602.56
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,738.66,568.1
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,688.42,533.96
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,569.55,446.28
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,466.94,368.57
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,452.49,359.28
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,433.03,344.69
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,365.71,291.6
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,302.47,240.31
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,228.47,179.41
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,162.61,123.63
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,89.22,57.72
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,19.91,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,20.76,9.35
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,35.34,24.93
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,48.94,37.66
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,62.28,49.92
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,66.29,53.56
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,71.47,58.02
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,81.37,66.57
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,90.79,74.54
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,120.56,99.66
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,150.22,123.93
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,163.81,134.59
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,198.19,147.52
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,232.33,171.29
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,265.31,196.25
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,301.17,221.94
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,350.8,258.86
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,346.6,259.53
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,325.49,245.94
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,365.82,276.25
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,408.31,307.57
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,437.74,328.63
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,468.12,350.28
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,503.86,376.71
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,541.17,404.12
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,524.23,391.36
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,495.2,370.17
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,545.26,406.33
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,588.3,436.7
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,593.96,440.22
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,598.46,443.24
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,684.44,505.43
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,757.28,557.16
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,699.61,516.19
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,621.47,461.69
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,668.14,496.41
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,694.83,516.45
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,642.0,478.34
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,569.22,426.8
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,632.57,476.1
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,671.21,507.04
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,530.22,404.55
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,359.85,277.62
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,316.5,246.13
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,273.73,213.85
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,195.18,152.57
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,110.84,84.98
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,95.23,72.89
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,79.58,60.4
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,64.37,48.04
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,49.1,35.37
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,35.23,23.65
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,12.59
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,3.83
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.12
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.41
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,22.68,14.33
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,31.38,22.23
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,41.78,31.45
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,40.52
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,65.22,51.67
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,87.24,70.38
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,119.78,97.48
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,151.41,123.17
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,114.82,91.99
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,139.13,83.25
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,213.93,142.25
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,271.59,193.86
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,306.29,215.38
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,364.92,258.77
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,420.67,307.1
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,463.19,342.73
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,471.57,352.14
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,463.02,347.08
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,560.4,420.92
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,676.74,507.46
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,632.51,471.99
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,553.13,410.73
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,644.56,477.72
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,744.88,548.08
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,821.78,604.2
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,896.07,657.2
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,869.98,636.02
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,827.08,603.17
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,905.33,661.43
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,971.72,707.22
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,975.88,709.9
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,976.34,710.83
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,969.19,708.46
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,958.44,703.89
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,857.53,636.77
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,725.42,543.88
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,689.92,520.42
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,653.23,495.26
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,561.88,429.05
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,455.83,350.96
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,415.46,322.63
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,375.04,293.43
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,472.95,372.13
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,555.29,435.91
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,491.14,387.58
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,429.37,340.7
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,361.46,287.61
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,297.78,236.18
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,225.48,176.79
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,151.88,115.28
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,89.48,59.68
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,20.72,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.12,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,19.28,8.91
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,32.99,22.69
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,48.43,36.71
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,63.8,50.47
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,79.23,64.0
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,94.4,77.01
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,101.43,82.72
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,112.37,91.65
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,131.24,107.14
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,142.09,115.65
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,155.44,126.38
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,174.91,134.74
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,192.38,147.48
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,210.01,160.61
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,265.7,197.02
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,354.9,261.71
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,398.07,297.19
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,440.2,331.26
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,450.96,341.28
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,448.97,340.28
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,485.26,367.66
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,523.14,395.83
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,496.68,375.58
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,458.9,346.82
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,561.15,423.54
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,673.51,505.02
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,651.06,487.16
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,613.46,459.33
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,642.88,481.22
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,685.76,511.81
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,606.42,454.43
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,520.42,391.86
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,547.67,412.52
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,557.53,420.25
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,586.75,442.95
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,614.71,464.56
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,662.21,499.4
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,687.7,518.64
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,677.51,512.52
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,664.47,504.68
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,667.52,508.17
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,649.72,497.18
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,542.91,420.53
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,458.87,358.68
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,525.6,412.16
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,562.53,441.51
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,499.77,394.66
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,439.23,348.94
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,374.46,298.17
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,313.08,248.39
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,239.66,188.23
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,174.32,133.08
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,108.29,74.13
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,34.74,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,12.51,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.32,11.56
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.47,24.02
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.72,40.81
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,60.6,47.76
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,66.13,52.45
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,81.77,65.74
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,106.92,86.88
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,118.42,96.08
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,129.83,105.1
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,143.5,115.87
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,159.33,122.27
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,173.78,132.74
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,188.53,143.47
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,215.36,163.32
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,251.22,189.94
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,232.03,175.13
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,212.21,159.9
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,276.11,207.51
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,346.57,258.45
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,452.85,334.22
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,574.53,417.62
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,668.55,483.84
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,767.25,552.09
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,805.57,573.54
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,841.32,593.32
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,872.65,614.09
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,901.01,633.14
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,921.02,647.14
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,937.36,659.07
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,951.03,669.5
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,975.26,686.55
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,979.87,691.46
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,980.72,694.38
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,974.9,693.25
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,965.41,689.92
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,948.88,682.16
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,928.95,672.23
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,902.48,658.06
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,873.06,641.92
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,835.97,619.85
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,802.0,599.64
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,725.36,549.89
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,650.02,499.04
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,429.7,336.58
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,226.75,177.67
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,197.29,155.67
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,168.21,132.86
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,136.85,107.62
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,106.23,82.44
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,76.49,57.52
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,43.65,29.95
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,24.8,13.34
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,16.92,7.54
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,29.48,19.68
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,45.69,34.31
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,61.69,48.65
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,77.26,62.41
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,92.75,75.83
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,85.77,69.59
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,77.68,62.37
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,62.66,49.04
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,46.41,34.74
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,68.98,54.04
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,90.64,69.05
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,103.75,79.46
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,116.97,89.89
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,177.54,137.53
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,232.7,180.18
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,318.24,243.51
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,420.65,319.74
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,482.0,366.08
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,552.45,419.3
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,593.27,449.0
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,632.52,476.82
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,625.96,470.07
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,612.26,457.83
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,678.01,504.83
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,753.34,556.83
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,767.01,565.44
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,778.01,572.64
