Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,812.68,595.21
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,845.96,616.36
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,932.63,679.62
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,992.1,718.62
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,997.75,722.24
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,999.58,724.12
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,995.14,722.16
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,986.94,717.97
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,969.88,708.22
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,961.26,704.12
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,935.97,689.14
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,907.54,672.22
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,870.32,649.37
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,830.71,624.74
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,785.24,596.14
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,742.35,568.92
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,686.16,531.05
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,629.81,492.03
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,565.78,445.63
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,503.22,398.85
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,433.34,344.8
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,366.91,291.42
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,286.52,225.9
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,212.05,163.18
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,134.47,94.89
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,59.74,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,20.14,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.42,12.45
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,40.69,30.59
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,47.97,37.32
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,52.88,41.71
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,57.66,45.84
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,60.68,48.28
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,63.61,50.58
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,71.38,56.92
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,73.17,58.0
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,74.38,58.72
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,129.96,73.34
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,187.36,109.88
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,253.47,161.82
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,312.58,212.67
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,372.05,264.77
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,429.87,314.66
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,487.78,363.51
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,543.38,409.92
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,597.67,454.09
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,648.92,494.09
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,698.19,531.53
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,744.12,566.45
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,787.64,598.65
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,826.71,625.89
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,862.82,651.14
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,894.57,673.11
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,923.08,692.87
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,945.1,707.21
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,963.41,719.12
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,977.55,728.97
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,987.92,736.4
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,900.93,676.42
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,766.16,576.6
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,893.4,674.46
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,972.3,731.11
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,826.47,628.4
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,640.41,489.33
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,506.06,391.01
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,374.39,290.99
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,191.46,149.47
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,22.36,12.67
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,205.47,164.27
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,387.76,309.83
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,491.15,394.7
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,584.55,469.86
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,515.68,418.51
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,455.41,372.63
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,396.32,325.37
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,339.03,277.58
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,263.88,213.53
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,196.57,154.68
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,129.52,93.73
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,62.22,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,20.93,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.63,14.91
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,43.25,33.82
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,50.46,40.64
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,55.66,45.42
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,60.71,49.89
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,63.62,52.29
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,66.44,54.55
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,69.94,57.37
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,73.21,59.95
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,81.53,66.96
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,137.0,81.92
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,196.05,121.53
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,256.29,170.88
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,315.41,223.16
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,375.24,276.85
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,437.09,330.94
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,495.26,380.83
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,551.21,427.52
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,606.14,471.85
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,659.0,513.37
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,710.4,552.59
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,758.13,588.89
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,803.65,622.8
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,844.77,650.61
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,883.26,676.09
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,917.27,699.61
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,948.15,720.96
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,973.95,737.47
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,996.21,751.6
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,1011.97,762.46
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,1023.84,770.86
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,1030.34,775.8
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,1032.85,778.25
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,1028.47,776.24
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,1020.18,771.79
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,1004.68,762.62
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,985.55,751.11
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,960.48,735.24
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,942.65,724.46
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,903.9,699.42
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,862.74,672.59
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,816.13,641.91
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,767.75,609.52
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,713.79,571.36
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,655.92,529.48
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,590.53,479.74
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,526.44,429.6
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,451.97,369.81
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,381.56,311.33
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,300.99,243.87
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,228.19,180.73
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,145.89,107.45
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,70.1,3.89
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,23.93,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.42,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.44,15.67
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.23,28.51
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.38,37.3
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,64.09,52.69
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,69.16,57.1
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,73.11,60.37
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,76.89,63.41
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,78.64,64.48
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,80.31,65.45
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,114.81,95.21
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,185.81,135.16
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,216.28,152.35
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,260.88,185.42
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,310.78,226.7
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,361.39,268.47
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,413.62,308.09
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,487.17,364.64
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,542.32,408.04
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,596.35,448.5
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,647.26,484.25
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,696.33,516.83
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,742.28,549.06
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,785.93,578.95
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,824.47,603.24
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,860.11,625.32
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,891.91,646.05
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,920.6,664.84
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,943.78,679.98
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,963.45,693.0
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,978.11,703.3
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,989.05,711.44
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,950.71,689.6
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,880.26,642.46
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,946.7,692.73
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,979.38,714.65
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,962.46,705.35
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,954.01,702.23
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,928.01,687.6
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,898.92,671.02
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,860.11,647.75
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,819.11,622.72
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,777.33,595.66
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,729.65,564.1
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,671.03,524.68
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,612.82,483.7
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,549.58,437.01
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,487.82,390.06
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,414.76,333.07
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,342.0,274.54
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,267.83,213.45
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,201.33,156.77
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,106.45,76.61
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.56,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.27
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.06,2.49
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,11.54,4.69
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,34.75,25.26
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,58.09,45.58
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,82.65,66.75
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,105.94,82.72
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,135.73,106.42
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,166.1,130.21
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,201.83,158.04
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,232.36,181.54
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,258.79,201.47
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,286.5,222.22
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,304.72,235.91
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,323.33,249.8
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,334.27,257.28
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,345.03,264.55
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,415.01,317.0
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,493.89,374.6
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,518.79,391.5
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,544.06,408.9
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,541.32,406.85
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,526.04,396.12
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,439.45,333.41
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,348.93,266.27
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,320.22,245.34
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,304.93,234.1
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,276.09,212.42
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,246.91,190.34
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,333.08,256.97
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,408.05,313.31
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,252.42,195.32
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,95.74,72.01
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,297.98,234.38
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,486.66,376.42
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,427.97,331.63
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,352.82,275.66
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,334.83,263.38
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,315.96,249.94
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,354.27,282.14
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,385.04,307.67
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,341.51,274.2
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,298.63,240.93
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,252.44,203.77
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,207.85,166.98
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,160.79,127.62
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,108.6,83.36
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,63.4,44.32
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,15.14,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.04,15.08
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,45.18,34.53
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,55.39,43.91
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,42.39,32.41
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,38.03,28.48
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,45.11,34.72
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,52.21,40.88
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,75.95,61.51
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,98.12,80.41
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,134.57,111.23
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,172.25,135.6
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,178.07,139.45
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,183.11,142.94
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,177.59,138.33
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,171.06,132.98
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,169.77,131.51
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,168.25,129.9
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,199.15,153.95
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,230.7,178.17
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,195.59,150.37
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,159.16,121.65
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,169.77,129.96
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,180.56,138.24
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,206.99,158.3
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,233.89,178.41
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,277.54,211.29
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,322.2,244.37
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,411.36,309.71
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,493.01,367.56
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,472.02,352.05
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,449.81,336.41
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,450.85,338.06
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,451.5,339.3
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,445.74,335.78
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,439.48,331.98
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,389.27,295.76
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,338.69,258.83
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,328.02,252.4
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,317.06,245.46
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,268.53,208.77
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,206.25,160.79
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,180.32,141.13
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,154.62,121.21
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,126.42,98.81
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,98.52,76.31
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,85.3,65.83
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,72.08,55.14
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,216.39,177.42
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,326.96,265.07
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,255.56,204.58
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,191.57,149.69
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,120.39,88.15
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,46.9,12.95
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,16.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,27.59,17.48
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,42.1,31.51
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.31,42.08
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,64.77,52.66
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,74.16,61.04
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,90.28,75.15
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,83.74,69.16
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,76.3,62.36
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,73.66,59.7
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,70.63,56.71
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,57.29,44.86
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,43.98,31.46
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,69.49,52.54
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,94.29,72.68
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,77.96,59.07
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,60.84,44.87
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,94.87,72.64
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,128.53,99.73
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,133.15,103.25
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,137.9,106.95
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,141.95,110.12
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,146.12,113.4
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,170.85,133.08
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,196.08,152.98
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,198.97,154.85
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,201.74,156.71
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,262.47,204.11
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,324.7,251.77
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,305.57,237.03
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,285.88,222.13
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,280.91,218.56
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,275.75,214.81
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,278.6,217.3
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,281.46,219.8
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,336.63,263.04
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,377.54,294.88
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,281.78,221.17
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,175.91,137.79
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,288.38,228.89
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,392.8,310.98
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,361.06,286.67
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,329.17,262.6
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,304.04,244.16
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,278.65,225.21
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,199.5,161.15
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,114.74,90.97
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,99.17,78.54
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,83.58,65.77
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,209.37,173.87
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,301.98,248.99
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,223.9,182.27
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,163.49,129.68
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,104.32,77.32
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,47.07,16.14
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,16.45,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.82,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,18.24,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.21,17.31
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.8,26.87
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.89,34.6
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,54.53,43.51
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,71.83,58.97
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,96.52,80.66
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,89.92,74.46
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,82.28,67.37
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,69.35,55.68
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,54.75,42.61
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,127.14,105.13
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,198.36,155.02
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,198.04,154.47
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,199.3,156.28
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,208.23,163.18
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,216.91,169.88
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,224.45,175.31
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,231.83,180.59
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,205.76,159.99
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,178.19,138.17
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,244.98,190.55
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,314.02,243.52
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,293.8,227.58
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,273.13,211.55
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,211.57,163.8
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,148.63,114.32
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,155.06,119.55
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,161.54,124.71
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,296.14,230.06
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,430.87,331.38
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,388.54,299.55
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,344.76,267.1
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,374.4,290.33
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,404.64,313.59
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,311.36,242.71
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,206.03,160.92
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,193.24,151.32
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,180.39,141.38
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,172.09,135.01
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,163.8,128.63
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,144.12,113.01
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,124.55,97.37
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,89.31,68.81
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,55.6,41.08
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,75.02,57.5
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,96.53,75.63
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,83.78,65.34
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,71.04,54.93
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,58.29,44.22
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,45.55,33.35
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,34.73,23.97
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,14.52
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,15.24,6.78
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.65,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.52,16.67
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,35.48,25.53
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,41.98,31.69
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,48.34,37.52
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,52.8,41.46
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,57.13,45.15
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,76.03,61.48
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,112.82,92.95
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,124.27,102.16
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,135.63,111.21
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,160.91,131.78
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,179.91,139.16
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,215.11,164.29
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,255.42,193.42
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,289.37,217.16
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,338.03,252.71
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,375.72,281.05
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,411.03,307.46
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,463.03,346.28
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,520.93,389.4
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,543.83,406.1
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,559.37,416.95
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,535.8,399.74
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,504.76,376.7
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,673.3,503.71
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,839.81,620.81
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,664.45,495.31
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,421.52,314.0
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,550.09,410.19
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,684.92,505.63
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,839.2,618.33
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,964.71,703.3
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,860.5,632.23
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,711.88,525.74
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,644.09,479.93
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,592.12,443.41
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,570.73,429.63
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,548.24,414.75
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,462.0,351.79
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,358.47,274.84
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,250.17,193.02
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,135.49,103.23
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,69.84,51.31
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.17
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.43,0.51
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,204.21,166.55
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,363.72,290.27
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,290.1,229.05
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,223.34,172.93
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,146.75,107.68
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,80.43,37.26
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,27.08,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,7.68,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,14.7,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,27.6,17.64
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,40.65,30.05
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,54.0,42.4
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,67.01,54.25
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,78.31,64.23
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,89.27,73.68
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,67.19,54.05
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,50.54,39.21
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,84.32,68.55
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,115.52,95.11
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,145.5,120.18
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,203.31,153.31
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,230.46,169.41
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,273.0,200.35
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,300.49,215.16
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,361.72,261.11
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,422.49,313.65
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,478.55,361.32
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,501.96,383.93
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,504.06,386.66
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,542.18,415.51
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,581.62,444.77
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,674.88,517.57
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,772.79,593.13
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,759.11,577.68
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,718.51,542.96
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,818.55,619.77
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,905.58,682.63
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,812.56,613.34
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,663.53,500.49
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,535.55,407.19
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,386.22,294.79
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,709.31,544.07
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,984.41,738.62
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,891.43,671.85
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,782.57,592.1
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,607.05,464.73
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,412.92,318.11
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,672.11,520.52
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,870.79,666.63
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,828.96,636.77
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,785.43,607.51
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,675.63,528.97
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,578.9,457.93
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,303.85,245.85
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,44.71,31.68
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,38.87,27.13
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,33.04,22.37
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,27.64,17.89
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,22.25,13.34
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,16.87,8.71
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,11.51,4.05
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.39,0.41
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.52,0.29
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.35,17.75
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.74,37.26
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,66.99,54.65
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,77.06,63.43
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,83.67,68.96
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,90.02,74.17
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,83.42,67.99
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,76.58,61.65
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,123.81,102.27
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,203.25,154.79
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,207.82,159.39
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,206.28,161.54
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,229.67,179.74
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,254.17,198.76
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,259.67,202.69
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,264.12,205.75
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,350.74,272.33
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,450.49,347.93
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,312.55,242.78
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,152.64,117.18
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,300.5,233.33
