Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,201.02,147.66
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,192.19,125.49
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,234.44,144.68
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,289.11,189.21
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,344.48,235.13
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,399.02,279.57
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,455.65,324.26
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,506.65,364.36
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,556.69,402.65
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,604.49,437.44
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,650.71,470.07
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,693.02,500.18
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,733.26,528.31
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,770.17,552.57
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,804.64,573.69
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,751.78,534.36
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,659.09,467.48
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,790.42,562.12
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,911.45,642.52
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,925.88,650.23
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,936.78,657.2
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,942.19,661.78
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,943.98,664.31
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,830.8,591.72
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,696.86,500.43
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,760.16,547.21
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,804.89,579.58
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,671.61,489.01
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,542.78,399.76
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,434.99,324.13
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,313.44,235.53
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,216.0,163.38
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,114.15,84.98
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,58.92,41.84
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,10.24,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.53,6.17
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,30.96,20.32
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.12,31.44
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,52.02,39.57
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.72,47.32
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,67.65,53.24
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,74.37,58.81
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,79.64,63.0
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,83.01,65.5
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,85.04,66.83
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,86.93,68.04
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,88.2,68.72
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,131.05,78.45
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,181.96,108.86
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,234.81,148.39
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,288.02,192.02
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,347.11,241.01
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,397.86,282.78
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,450.74,325.48
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,502.54,367.16
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,552.98,406.72
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,600.65,442.39
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,646.92,476.03
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,617.48,452.49
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,550.76,401.38
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,679.04,497.15
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,802.06,585.21
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,832.29,604.0
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,859.8,621.75
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,819.0,592.05
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,739.55,533.88
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,754.36,545.16
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,767.36,554.49
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,864.48,624.35
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,936.11,673.05
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,931.59,670.22
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,923.58,666.02
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,704.7,517.78
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,435.81,323.18
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,600.06,447.36
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,738.09,546.5
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,705.25,523.82
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,670.65,501.19
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,527.16,399.42
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,394.53,301.86
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,429.81,331.06
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,441.86,341.92
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,395.92,308.35
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,350.55,274.68
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,355.32,278.39
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,339.68,265.21
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,273.78,212.3
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,213.89,163.06
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,148.95,109.41
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,85.68,55.56
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,37.31,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,10.24,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,18.91,6.53
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,32.85,21.83
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,46.56,34.25
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.38,43.15
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.64,52.2
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.4,58.04
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,79.96,63.54
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,85.16,67.64
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,90.14,71.48
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,92.25,72.84
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,93.19,73.22
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,94.5,73.91
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,135.56,82.96
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,183.93,111.15
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,235.08,148.81
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,287.37,191.23
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,340.69,235.28
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,395.18,278.93
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,450.25,322.33
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,501.28,361.7
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,551.48,398.97
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,599.31,433.6
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,645.96,466.27
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,689.43,497.23
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,730.91,526.22
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,654.77,470.55
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,532.9,382.05
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,705.51,508.08
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,863.37,614.65
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,886.46,628.86
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,906.36,642.63
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,741.36,532.56
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,505.19,365.17
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,754.33,546.64
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,943.3,671.74
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,846.99,607.46
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,708.03,511.17
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,675.41,491.2
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,641.52,469.19
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,768.07,562.75
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,864.28,628.45
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,831.4,607.41
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,796.19,585.97
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,742.07,552.2
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,684.82,515.57
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,642.41,487.65
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,598.06,457.49
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,540.9,416.82
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,484.8,375.86
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,420.43,327.6
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,359.15,280.08
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,288.35,223.81
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,228.77,174.62
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,162.04,119.3
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,105.26,69.74
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,46.55,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,12.36,2.37
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,26.22,16.28
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,39.55,28.25
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,55.25,42.17
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,70.8,55.81
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,85.94,68.73
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,100.99,81.31
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,114.22,92.28
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,127.35,103.02
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,125.65,101.22
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,123.43,99.01
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,143.03,114.99
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,164.25,125.97
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,200.02,151.56
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,249.54,187.5
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,282.71,210.91
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,331.2,246.82
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,358.89,268.37
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,385.55,288.73
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,420.94,315.49
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,458.19,343.42
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,376.83,283.34
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,280.97,210.89
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,239.86,180.15
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,197.27,147.86
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,324.35,244.18
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,454.46,339.77
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,380.32,284.91
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,293.81,220.51
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,382.2,286.93
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,465.1,347.83
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,592.41,442.61
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,724.0,537.6
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,729.19,541.5
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,732.48,544.85
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,742.2,554.43
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,764.45,572.48
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,702.44,528.58
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,654.89,494.54
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,466.15,356.12
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,280.95,214.62
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,203.92,156.02
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,144.02,109.34
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,214.15,166.04
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,275.71,215.37
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,188.31,146.66
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,97.79,74.05
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,85.99,64.98
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,74.21,55.69
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,62.43,46.14
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,50.66,36.46
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,39.71,27.32
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,28.91,18.19
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,20.2,10.75
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,11.52,3.14
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,10.24,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,18.94,6.79
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,31.08,20.5
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,43.03,31.51
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,55.34,42.62
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,67.36,53.28
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,79.23,63.47
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,90.72,73.09
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,78.11,62.06
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,68.23,53.4
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,70.54,55.18
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,72.69,56.81
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,73.66,57.43
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,123.06,72.34
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,193.82,124.0
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,256.27,176.96
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,303.99,217.04
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,352.33,257.3
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,391.69,288.36
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,431.16,318.96
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,462.33,343.47
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,489.75,364.31
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,510.87,380.19
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,529.1,393.52
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,561.71,417.24
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,594.81,441.0
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,617.23,456.06
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,638.82,470.43
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,600.2,442.48
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,561.25,414.16
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,552.37,408.1
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,529.54,392.11
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,582.33,430.55
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,623.23,460.01
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,611.93,452.49
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,599.24,444.37
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,449.31,337.25
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,298.51,225.52
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,323.22,245.07
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,331.66,251.89
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,298.49,227.69
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,249.86,191.57
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,242.09,186.28
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,234.23,180.78
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,204.15,157.76
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,174.34,134.76
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,146.63,113.18
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,119.31,91.62
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,104.75,80.38
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,90.18,68.93
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,75.59,57.14
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,60.98,45.16
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,47.79,34.23
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,34.74,23.24
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,23.94,13.97
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.55
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,10.24,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.72,7.54
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.45,18.52
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,37.0,26.57
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,42.7,31.86
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,48.3,36.88
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,52.42,40.43
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,56.44,43.77
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,59.14,45.88
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,67.42,52.74
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,69.3,54.02
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,71.07,55.23
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,72.32,55.97
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,117.13,65.14
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,173.53,98.17
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,238.61,147.33
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,295.08,194.53
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,351.88,243.3
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,408.06,290.82
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,463.89,336.85
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,516.86,380.23
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,568.57,421.4
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,617.47,458.44
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,664.42,492.88
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,708.16,525.32
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,749.57,555.46
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,786.32,580.44
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,820.26,602.27
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,805.51,589.32
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,763.52,555.98
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,852.43,623.55
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,922.82,673.23
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,646.65,482.41
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,279.73,207.72
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,658.63,495.51
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,961.2,703.24
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,959.05,700.32
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,953.26,697.44
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,942.75,691.6
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,928.62,683.47
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,907.11,671.26
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,892.36,663.68
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,860.94,643.46
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,826.81,621.45
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,786.2,595.74
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,743.69,568.42
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,696.39,536.2
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,647.81,502.65
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,592.7,463.27
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,535.71,421.23
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,474.0,374.22
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,414.23,327.0
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,344.27,270.75
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,279.64,216.72
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,205.38,153.82
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,141.47,96.93
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,63.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,10.67,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.65,8.33
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.36,19.48
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,37.9,27.59
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,44.0,33.28
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,49.98,38.67
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,53.71,41.81
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,57.37,44.76
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,59.71,46.66
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,67.66,53.39
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,69.57,54.72
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,71.39,55.97
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,72.3,56.55
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,116.86,65.52
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,173.9,99.33
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,239.7,150.06
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,296.99,198.92
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,354.55,249.44
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,411.07,298.47
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,467.25,346.12
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,521.56,391.64
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,574.69,434.93
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,624.99,473.98
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,673.6,510.53
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,719.76,545.23
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,763.7,577.51
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,803.6,604.47
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,840.96,628.52
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,874.43,650.7
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,904.93,670.76
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,931.38,688.05
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,954.47,703.09
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,971.28,713.65
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,984.34,721.8
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,993.02,727.56
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,997.78,730.89
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,995.87,730.02
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,990.09,726.8
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,978.89,720.18
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,963.91,711.22
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,942.75,698.29
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,918.24,683.21
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,887.11,663.71
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,853.06,642.2
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,813.16,617.02
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,771.11,590.09
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,722.6,557.45
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,678.9,527.82
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,621.88,488.0
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,564.97,446.02
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,501.17,397.58
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,439.24,348.71
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,368.17,291.35
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,304.29,237.41
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,228.58,172.94
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,163.03,113.67
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,71.81,5.01
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,9.82,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.95,7.42
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,26.49,17.33
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,33.94,24.47
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,38.64,28.96
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,43.31,33.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,50.71,39.7
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,54.22,42.55
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,56.74,44.55
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,59.19,46.44
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,61.1,47.72
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,62.91,48.9
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,73.55,57.69
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,118.44,66.04
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,176.23,99.48
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,235.13,144.03
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,293.45,192.44
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,352.02,242.01
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,409.88,290.6
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,467.08,337.27
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,522.38,382.26
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,576.48,425.1
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,627.89,463.98
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,677.5,500.42
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,723.35,534.34
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,766.83,565.97
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,806.7,593.48
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,843.77,618.46
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,876.7,640.16
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,906.54,659.84
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,931.38,674.98
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,952.74,687.91
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,969.11,698.51
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,981.7,706.82
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,988.55,711.62
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,991.51,714.12
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,988.65,712.48
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,981.94,708.57
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,969.57,701.81
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,953.56,692.85
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,931.2,679.3
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,905.55,663.71
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,874.05,644.28
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,839.77,622.98
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,799.64,597.6
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,757.47,570.62
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,715.61,543.5
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,665.47,510.11
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,608.12,470.44
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,551.02,428.91
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,487.49,381.43
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,426.02,333.71
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,358.62,280.47
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,294.39,227.42
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,219.49,164.33
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,154.8,106.94
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,68.64,8.21
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,10.24,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.68,7.73
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.81,19.01
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,37.73,27.44
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,43.77,33.08
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,49.68,38.41
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,53.73,41.92
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,57.67,45.21
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,60.27,47.25
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,62.78,49.16
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,70.43,55.34
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,72.15,56.37
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,112.49,90.06
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,184.89,132.73
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,187.0,119.16
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,226.06,139.18
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,288.91,191.12
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,345.02,238.93
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,399.31,284.52
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,453.74,328.96
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,506.97,371.45
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,559.19,411.49
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,608.56,446.98
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,656.32,479.62
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,701.0,509.54
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,743.48,536.67
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,782.4,559.4
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,818.84,579.01
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,851.05,597.63
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,880.37,614.33
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,905.31,627.05
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,926.96,637.76
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,943.79,648.75
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,957.01,657.81
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,964.15,663.45
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,967.52,667.08
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,965.72,666.71
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,960.19,664.3
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,948.14,658.13
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,932.55,649.99
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,910.73,638.15
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,885.73,624.42
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,854.76,607.89
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,821.2,589.57
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,789.02,571.85
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,746.55,547.01
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,696.3,517.15
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,645.26,485.76
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,587.99,448.15
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,533.22,410.34
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,468.58,363.49
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,406.69,316.62
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,337.78,262.67
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,274.18,210.68
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,200.76,149.55
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,137.72,94.89
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,62.41,10.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.63,6.83
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.55,18.45
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.34,27.49
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,46.74,35.1
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,53.26,40.87
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,57.88,44.81
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,62.35,48.49
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,65.43,50.87
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,68.37,53.09
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,70.05,54.09
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,71.62,54.98
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,79.8,61.49
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,119.13,68.58
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,171.95,98.24
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,226.51,138.07
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,281.12,182.55
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,336.44,228.79
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,390.79,273.66
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,447.75,319.25
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,499.21,360.28
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,549.75,399.43
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,597.35,434.51
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,643.37,467.33
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,686.58,498.24
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,727.79,527.05
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,764.98,551.48
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,799.73,572.62
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,830.76,592.24
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,859.1,610.09
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,883.87,624.91
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,905.56,637.79
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,921.13,647.64
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,933.22,655.45
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,939.87,660.56
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,942.91,663.59
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,939.96,661.91
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,933.44,658.17
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,921.5,651.74
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,906.19,643.3
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,894.77,636.91
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,869.5,621.72
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,838.8,603.65
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,805.45,583.78
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,765.41,560.43
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,723.58,535.48
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,675.73,505.19
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,629.47,475.16
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,573.79,436.93
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,518.69,397.91
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,456.35,351.45
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,396.37,305.25
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,328.73,252.88
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,266.31,202.47
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,195.44,144.08
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,134.32,91.76
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,58.84,11.32
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.67,6.79
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,29.21,18.89
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,38.56,27.54
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,44.56,33.05
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,50.44,38.25
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,54.12,41.29
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,57.75,44.14
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,60.36,46.15
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,62.89,48.02
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,70.2,53.79
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,71.62,54.54
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,72.48,54.95
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,112.69,61.96
