Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,168.17,93.12
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,232.45,140.76
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,288.52,186.82
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,345.04,234.69
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,400.46,281.2
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,455.05,325.94
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,485.36,353.17
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,499.2,364.84
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,544.47,397.5
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,595.94,433.81
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,666.38,486.73
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,740.77,542.43
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,778.6,568.74
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,813.85,591.92
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,844.81,612.41
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,872.94,631.03
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,895.43,644.96
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,914.61,656.78
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,929.08,666.65
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,939.99,674.34
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,944.47,678.0
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,945.32,679.47
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,940.67,676.92
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,932.46,672.2
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,927.78,670.22
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,907.92,658.36
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,884.43,645.01
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,858.02,629.68
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,822.69,607.05
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,789.99,586.16
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,748.13,559.71
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,704.76,531.91
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,564.33,430.58
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,429.35,329.89
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,386.01,298.89
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,343.0,266.96
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,359.41,280.47
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,353.38,275.46
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,288.76,224.16
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,229.75,175.99
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,163.15,120.99
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,105.85,72.68
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,44.05,8.91
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,10.24,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.76,7.63
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,28.12,18.23
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,36.36,26.01
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,41.76,31.03
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,47.09,35.81
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,49.55,37.92
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,56.68,43.98
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,59.52,46.3
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,62.27,48.52
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,63.07,48.92
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,63.89,49.33
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,74.49,58.05
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,117.08,65.26
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,174.83,97.48
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,233.98,141.79
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,293.65,191.93
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,353.47,243.66
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,412.07,293.61
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,470.29,341.91
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,526.12,386.65
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,580.6,428.52
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,632.52,467.05
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,682.53,502.69
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,729.1,535.64
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,773.19,565.83
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,813.52,590.67
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,850.99,612.73
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,883.82,632.72
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,913.44,650.53
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,938.01,663.74
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,958.96,674.63
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,975.7,684.24
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,988.62,691.57
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,995.79,695.48
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,999.03,697.15
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,996.44,695.41
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,989.98,691.5
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,977.84,682.94
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,962.04,672.34
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,939.81,660.59
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,914.25,646.84
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,882.91,629.09
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,848.79,609.49
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,808.67,585.06
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,766.47,559.08
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,724.02,532.27
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,673.3,499.46
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,616.22,461.68
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,559.3,422.04
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,495.83,376.71
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,436.35,332.4
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,366.13,278.56
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,300.84,226.25
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,226.51,165.82
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,161.92,110.68
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,72.73,19.92
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,10.24,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.68,6.9
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,29.23,19.22
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,38.57,27.92
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,44.99,33.85
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,51.25,39.46
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,54.53,42.26
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,57.77,44.93
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,60.76,47.28
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,63.63,49.48
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,70.66,55.08
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,71.74,55.56
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,72.95,56.27
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,112.3,63.03
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,167.73,93.74
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,232.23,141.42
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,288.92,188.11
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,346.04,236.56
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,401.93,283.44
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,457.54,328.91
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,510.99,372.09
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,563.3,413.06
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,613.04,449.99
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,661.06,484.4
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,705.86,516.44
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,748.42,546.09
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,787.11,570.84
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,823.16,592.27
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,854.83,611.78
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,883.57,629.29
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,907.93,643.25
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,928.98,655.12
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,944.74,665.03
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,956.86,672.82
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,963.41,677.28
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,966.25,679.62
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,962.96,677.64
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,955.98,673.55
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,943.08,666.6
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,926.74,657.63
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,905.17,645.44
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,880.49,631.31
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,857.77,617.86
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,822.67,596.37
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,782.21,570.72
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,739.89,543.66
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,689.87,511.68
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,642.0,480.43
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,585.38,442.19
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,529.29,403.09
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,465.28,357.06
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,403.84,311.04
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,335.58,258.46
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,272.43,207.67
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,201.52,149.66
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,140.02,97.28
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,62.11,18.37
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.04,0.35
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,21.89,12.88
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,34.46,24.25
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,50.31,38.43
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,65.94,52.27
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,80.77,65.05
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,95.5,77.47
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,105.7,85.75
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,115.82,93.79
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,135.35,109.52
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,154.58,124.64
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,165.52,132.69
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,190.14,143.42
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,199.19,149.07
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,205.63,153.55
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,222.02,165.6
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,238.66,177.75
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,280.48,207.67
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,325.61,239.62
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,298.23,219.56
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,269.23,198.29
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,403.1,295.07
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,556.18,400.87
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,629.7,452.78
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,709.47,509.19
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,746.59,532.75
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,781.96,555.07
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,812.16,574.68
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,839.88,592.13
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,790.19,555.11
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,712.58,499.89
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,814.94,572.73
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,909.97,637.16
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,916.67,641.4
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,919.92,644.66
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,915.25,643.14
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,907.24,639.7
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,817.31,582.26
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,716.57,515.41
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,661.9,479.69
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,607.4,443.01
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,588.28,431.88
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,567.06,418.92
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,305.0,231.22
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,37.29,23.93
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,63.94,45.34
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,92.12,67.73
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,80.77,59.1
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,69.45,50.4
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,58.6,41.93
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,48.03,33.53
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,38.04,25.45
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,28.07,17.24
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,19.37,9.98
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,10.69,2.68
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,18.74,6.54
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,32.1,21.19
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,45.51,33.33
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,59.9,46.16
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,74.01,58.55
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,88.68,71.04
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,102.98,82.94
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,117.23,94.56
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,130.93,105.51
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,127.68,102.02
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,122.29,96.83
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,92.02,71.35
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,105.68,58.08
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,167.95,93.85
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,223.13,133.98
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,278.84,179.39
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,335.13,226.65
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,390.32,273.0
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,445.35,318.26
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,498.95,361.74
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,551.62,403.24
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,601.49,440.8
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,649.8,476.06
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,695.43,509.22
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,738.96,540.1
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,778.66,566.16
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,815.87,589.24
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,848.42,609.96
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,878.06,628.68
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,903.32,644.86
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,925.28,658.96
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,941.5,668.67
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,954.08,676.12
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,961.52,680.81
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,965.19,683.27
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,961.75,680.91
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,954.58,676.36
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,941.45,666.81
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,924.84,655.24
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,903.92,643.7
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,879.85,630.17
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,847.18,609.82
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,812.09,587.89
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,780.08,568.8
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,737.84,542.62
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,687.51,510.59
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,636.66,477.59
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,583.24,440.82
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,528.13,401.62
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,463.74,354.55
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,402.24,308.01
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,334.98,256.19
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,272.73,206.22
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,202.22,148.54
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,141.13,96.96
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,62.76,20.92
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,9.82,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.84,6.49
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,27.14,17.03
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,35.27,24.59
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,40.6,29.48
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,45.85,34.12
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,49.31,37.06
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,52.71,39.83
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,55.16,41.81
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,62.75,48.13
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,64.43,49.26
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,66.03,50.32
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,67.09,50.92
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,103.29,56.6
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,192.83,125.28
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,258.88,185.6
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,189.61,138.16
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,88.11,63.95
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,123.19,90.97
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,158.57,117.72
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,323.87,240.84
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,521.92,384.38
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,454.37,336.16
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,365.29,270.42
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,415.72,307.62
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,469.39,346.36
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,394.26,291.88
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,307.92,228.45
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,516.4,384.12
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,720.74,529.21
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,477.45,356.17
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,193.85,143.71
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,518.82,391.21
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,838.43,617.64
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,902.82,666.45
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,938.1,692.43
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,841.45,626.79
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,702.72,525.65
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,442.28,337.38
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,175.11,131.97
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,357.41,275.44
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,515.47,396.07
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,493.8,380.64
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,470.91,364.85
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,442.13,344.87
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,412.48,323.96
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,290.96,229.08
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,152.13,117.87
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,133.91,103.89
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,115.96,89.77
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,290.61,235.16
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,398.87,321.24
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,332.11,265.28
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,270.32,212.48
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,200.75,152.57
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,138.32,97.9
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,62.84,22.86
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,11.1,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.16,7.44
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.08,19.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.91,29.17
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,48.65,37.19
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,55.19,43.06
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,60.92,47.93
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,66.42,52.44
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,69.38,54.74
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,72.23,56.88
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,75.1,59.0
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,77.76,60.93
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,78.59,61.29
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,121.19,72.8
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,174.73,102.13
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,230.11,142.98
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,286.12,189.48
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,343.0,238.35
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,398.69,285.89
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,454.49,332.59
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,509.63,378.23
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,561.57,420.33
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,611.23,458.87
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,659.45,495.23
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,704.05,528.91
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,746.58,560.39
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,785.77,587.99
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,822.6,612.3
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,854.93,634.08
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,884.49,653.94
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,911.31,671.94
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,935.01,687.86
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,951.62,699.1
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,964.62,708.08
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,973.01,714.11
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,977.62,717.79
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,975.62,718.37
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,969.88,716.63
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,959.41,710.72
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,945.29,702.49
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,924.12,689.34
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,899.74,674.08
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,870.56,655.79
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,847.16,641.47
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,807.2,616.24
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,765.16,589.32
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,719.28,558.11
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,671.81,525.34
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,615.61,485.04
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,559.48,443.17
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,500.79,397.99
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,441.33,350.68
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,372.62,294.95
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,308.52,240.95
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,234.47,178.03
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,169.63,120.93
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,77.4,30.56
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,10.24,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.86,7.2
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.79,18.12
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,35.62,25.57
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,40.64,30.32
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,45.62,34.83
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,67.1,53.56
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,90.61,73.6
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,72.73,57.8
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,62.18,48.43
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,68.7,53.64
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,79.46,62.33
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,77.65,60.44
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,114.12,65.12
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,171.87,96.22
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,230.59,139.31
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,288.78,187.3
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,347.33,237.21
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,404.56,285.61
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,461.41,332.61
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,516.61,377.54
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,570.65,420.2
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,621.85,458.66
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,671.36,494.6
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,717.77,528.27
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,761.85,559.5
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,801.9,585.49
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,839.25,608.31
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,872.55,629.5
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,902.82,648.67
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,927.73,664.38
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,949.17,677.94
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,966.09,688.1
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,979.27,695.98
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,986.34,699.42
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,989.58,700.63
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,987.02,700.5
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,980.65,698.14
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,967.45,690.95
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,950.78,681.72
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,929.53,669.02
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,905.04,654.34
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,774.71,569.65
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,610.33,454.88
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,611.07,458.71
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,591.8,447.36
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,539.03,410.86
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,486.74,374.14
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,425.69,330.55
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,380.69,297.54
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,334.05,262.52
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,288.27,226.98
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,238.55,187.43
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,191.45,148.63
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,141.27,106.37
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,96.22,67.55
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,43.95,15.99
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.8,6.91
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.54,18.65
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,37.11,26.75
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,42.81,32.09
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,48.43,37.14
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,51.84,40.01
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,55.21,42.71
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,57.98,44.8
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,66.19,51.47
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,67.44,52.13
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,68.67,52.75
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,69.7,53.31
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,104.86,58.17
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,169.67,94.65
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,226.96,135.95
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,284.2,182.56
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,341.81,230.95
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,397.93,277.37
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,454.04,322.42
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,508.95,364.63
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,562.78,403.98
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,613.76,439.87
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,663.0,472.89
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,708.9,503.24
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,752.54,530.96
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,792.27,554.27
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,829.29,574.49
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,861.87,592.87
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,891.41,609.33
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,916.92,624.19
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,939.03,637.09
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,955.79,646.01
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,968.84,652.98
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,975.79,656.01
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,978.92,657.01
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,977.26,656.73
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,971.83,654.45
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,958.93,647.97
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,942.49,639.59
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,920.68,630.16
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,895.66,618.88
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,863.85,602.19
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,838.04,589.14
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,797.49,566.57
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,754.95,542.47
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,702.67,512.12
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,649.91,480.5
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,595.75,445.25
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,539.6,407.16
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,473.85,360.89
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,411.04,314.71
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,342.3,262.35
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,278.62,211.66
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,205.27,152.01
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,140.37,97.78
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,64.36,25.63
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,18.5,5.68
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,30.85,20.24
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,43.37,31.74
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,57.18,44.08
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,70.58,55.83
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,83.21,66.64
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,95.4,76.83
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,108.34,87.44
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,120.75,97.42
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,136.06,109.45
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,158.21,126.87
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,156.64,124.88
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,180.42,129.17
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,220.91,155.31
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,257.76,183.02
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,297.06,211.61
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,341.44,245.05
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,376.22,272.88
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,408.15,297.73
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,445.93,326.42
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,484.69,355.4
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,499.91,366.25
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,512.38,374.5
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,553.19,404.34
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,598.23,436.85
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,653.36,475.99
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,714.44,518.74
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,714.78,518.8
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,714.74,518.76
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,776.39,560.91
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,833.25,599.04
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,890.48,641.9
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,922.88,664.55
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,929.14,668.36
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,931.88,670.14
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,864.55,625.24
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,767.42,555.97
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,702.42,512.41
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,651.82,477.46
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,500.81,370.56
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,352.13,261.53
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,309.81,231.18
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,267.64,200.2
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,228.48,171.68
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,204.8,154.46
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,158.5,119.08
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,113.27,84.02
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,124.5,93.77
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,135.83,103.54
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,115.7,87.85
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,95.98,72.25
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,76.38,56.5
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,57.01,40.67
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,40.74,27.15
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,24.17,13.26
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.6
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
