Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,8.54,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.55,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.89,15.57
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.22
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.53,33.77
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,52.92,40.34
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,58.29,44.88
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,63.49,49.09
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,66.88,51.74
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,70.13,54.21
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,72.72,55.95
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,75.14,57.53
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,76.04,57.94
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,100.16,59.67
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,159.83,91.01
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,213.88,128.61
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,267.8,171.43
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,322.66,216.72
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,378.38,262.56
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,432.15,305.55
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,483.22,345.14
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,533.76,382.7
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,581.97,416.47
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,628.89,447.72
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,598.12,423.49
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,536.43,377.37
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,575.61,403.55
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,620.48,431.86
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,611.49,424.65
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,603.63,418.66
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,754.42,520.92
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,889.96,606.44
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,905.45,615.39
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,917.56,624.59
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,784.7,540.16
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,610.64,425.06
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,564.59,397.19
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,499.87,354.99
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,726.28,513.58
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,892.3,621.46
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,542.67,393.77
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,149.55,108.36
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,498.29,372.08
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,785.77,565.25
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,702.07,507.31
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,615.03,449.49
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,546.11,402.72
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,464.81,346.35
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,418.4,315.66
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,372.82,284.09
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,323.97,248.59
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,276.8,213.05
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,255.51,196.64
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,239.98,182.78
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,172.03,127.72
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,105.92,73.74
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,53.57,22.26
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,11.52,3.74
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,18.95,10.53
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,28.07,18.62
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,37.21,26.64
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,47.2,35.26
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,57.12,43.65
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,91.55,72.81
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,123.87,99.65
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,125.12,100.06
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,132.08,105.23
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,145.38,115.74
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,159.57,121.09
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,135.75,101.95
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,108.28,80.35
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,128.64,95.95
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,149.42,111.68
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,146.87,109.27
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,144.14,106.81
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,128.04,94.36
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,111.31,81.41
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,130.25,95.71
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,149.67,110.19
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,151.61,111.53
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,153.53,112.91
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,159.11,116.87
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,164.78,120.87
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,122.17,88.63
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,78.99,55.64
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,154.69,113.43
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,231.87,170.65
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,273.07,200.46
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,315.14,230.63
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,287.65,210.68
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,259.77,190.68
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,342.11,250.9
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,413.6,301.55
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,401.43,293.15
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,388.71,284.98
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,337.6,249.48
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,286.48,213.28
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,169.62,126.63
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,73.26,52.4
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,105.94,78.52
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,140.47,105.92
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,133.91,101.09
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,127.49,96.44
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,112.46,85.11
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,97.42,73.56
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,82.36,61.78
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,67.28,49.73
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,53.14,38.21
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,38.96,26.45
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,27.26,16.6
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,15.65,6.76
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.22,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,3.84,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.4,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,21.45,11.85
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,34.82,24.22
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,50.54,38.22
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,66.11,51.91
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,81.29,64.98
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,93.35,75.1
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,108.29,87.43
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,120.09,96.87
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,97.95,77.76
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,73.13,56.53
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,68.98,52.76
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,64.84,46.73
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,74.51,54.18
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,83.92,61.34
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,144.31,108.06
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,204.28,153.49
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,195.72,146.43
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,186.19,138.85
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,237.19,176.74
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,285.56,211.89
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,297.99,220.38
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,310.75,229.21
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,328.37,241.91
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,346.27,254.75
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,355.28,260.85
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,364.42,267.09
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,426.79,312.05
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,491.86,358.06
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,513.97,373.02
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,547.98,396.24
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,607.99,439.23
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,682.49,491.12
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,616.99,445.88
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,562.66,408.18
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,534.44,389.12
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,487.63,356.88
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,637.51,466.87
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,765.38,557.6
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,794.53,579.32
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,824.32,601.86
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,794.38,582.59
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,762.0,562.02
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,575.15,430.6
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,377.59,285.45
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,485.58,370.61
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,577.55,440.01
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,522.01,399.89
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,467.7,360.66
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,409.06,316.47
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,352.8,272.91
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,288.84,223.18
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,230.04,175.98
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,167.25,124.56
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,104.39,72.64
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,52.1,20.71
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,7.68,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,13.99,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.35,13.93
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.6,23.66
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,43.55,31.73
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,50.6,37.98
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,54.55,41.39
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,58.46,44.6
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,61.34,46.84
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,64.12,48.93
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,65.68,49.85
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,67.17,50.69
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,74.65,56.59
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,97.16,57.61
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,149.47,82.24
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,203.63,119.78
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,258.28,163.58
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,319.32,214.21
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,369.64,256.9
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,424.65,302.05
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,478.48,345.62
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,528.65,385.44
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,576.78,422.0
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,623.49,456.43
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,666.85,488.42
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,708.29,518.36
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,745.81,544.11
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,780.97,567.01
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,746.28,538.63
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,679.14,487.13
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,560.68,404.81
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,429.59,311.02
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,581.56,421.6
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,739.13,531.06
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,585.02,423.4
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,423.79,308.05
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,697.18,509.48
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,916.77,659.75
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,904.96,651.06
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,889.87,642.07
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,724.83,530.49
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,531.06,391.93
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,347.59,260.02
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,144.8,106.49
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,75.32,53.56
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,9.92,2.23
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,24.82,14.14
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,39.74,26.11
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,41.38,27.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,43.03,29.08
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,36.37,23.85
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,29.72,18.56
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,23.91,13.86
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,18.11,9.08
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,12.74,4.61
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.11
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,7.68,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,13.97,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.06,14.41
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,35.99,24.82
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.71,31.86
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,52.96,40.0
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,57.18,43.64
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,61.34,47.06
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,64.44,49.48
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,67.44,51.73
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,69.17,52.88
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,70.81,53.94
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,71.9,54.53
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,100.7,61.2
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,152.82,85.88
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,206.59,123.09
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,260.42,166.0
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,315.09,211.54
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,369.2,256.47
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,423.07,300.27
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,475.19,342.34
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,526.81,382.89
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,574.03,418.4
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,622.53,453.56
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,662.31,482.7
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,703.43,512.01
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,740.02,537.6
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,774.22,560.82
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,741.79,533.73
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,671.08,480.48
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,443.42,324.04
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,193.87,141.53
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,434.46,320.04
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,664.93,479.68
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,654.25,471.22
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,641.93,463.31
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,812.0,586.42
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,930.19,665.79
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,920.61,659.53
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,907.57,652.32
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,887.46,641.49
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,864.23,628.69
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,844.36,616.85
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,812.21,596.84
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,774.01,572.37
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,733.86,546.42
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,686.19,515.34
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,637.66,483.19
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,585.61,447.11
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,531.46,408.14
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,470.17,362.95
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,411.07,317.88
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,343.89,265.28
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,281.51,214.62
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,211.14,156.81
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,149.72,104.69
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,67.15,26.06
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,15.25,6.5
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,24.78,15.34
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,37.09,26.2
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,49.0,36.62
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,61.93,47.7
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,74.75,58.47
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,66.66,51.35
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,57.21,43.09
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,66.84,50.94
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,76.2,58.45
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,111.4,87.35
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,145.53,109.77
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,185.39,135.9
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,253.42,182.27
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,264.0,179.89
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,318.83,215.66
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,369.78,257.92
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,427.18,304.56
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,479.55,347.48
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,531.05,388.57
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,580.13,425.93
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,627.78,461.08
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,672.23,494.11
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,714.62,524.99
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,679.2,494.96
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,602.67,435.56
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,512.05,371.99
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,403.76,293.98
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,360.93,263.75
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,305.23,223.58
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,314.28,230.52
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,323.39,237.37
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,410.09,301.08
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,484.81,355.17
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,447.04,328.79
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,408.37,301.8
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,454.52,337.73
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,518.09,385.59
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,338.89,255.01
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,170.4,127.2
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,203.81,153.94
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,238.08,181.05
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,257.74,197.18
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,261.92,201.58
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,171.66,131.61
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,99.44,74.39
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,89.94,67.27
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,80.46,59.99
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,68.22,50.22
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,55.97,40.32
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,44.71,31.15
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,33.89,22.17
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,24.35,14.1
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,14.82,5.97
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.39,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,7.26,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.23,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.6,13.17
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.85,23.18
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,42.83,31.37
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,49.9,37.7
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,68.47,53.74
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,93.48,74.97
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,73.92,57.98
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,66.16,51.09
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,105.21,83.56
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,152.49,121.98
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,108.38,84.99
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,101.68,62.85
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,154.42,87.88
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,208.63,125.35
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,262.17,168.16
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,316.62,213.76
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,370.31,258.62
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,424.29,302.9
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,476.27,345.29
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,527.72,386.13
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,575.49,422.37
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,621.59,456.27
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,607.99,444.44
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,560.11,406.96
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,671.21,489.45
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,777.2,566.43
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,808.0,586.21
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,836.24,604.7
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,750.75,542.46
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,611.59,440.53
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,774.48,560.96
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,913.22,658.36
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,919.21,661.34
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,921.71,663.19
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,919.3,661.64
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,913.46,658.01
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,658.02,483.33
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,350.58,258.33
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,629.85,468.04
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,849.49,620.24
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,716.69,527.75
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,580.96,431.1
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,655.69,489.51
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,707.78,529.57
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,661.25,498.02
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,613.88,465.54
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,557.55,426.17
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,501.99,386.32
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,438.99,339.89
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,373.44,290.1
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,307.31,238.29
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,246.67,189.08
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,180.76,134.86
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,123.49,86.45
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,58.01,20.39
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,6.83,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,12.77,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,23.93,13.29
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.3,24.37
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,43.04,31.53
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,52.36,39.82
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,67.99,53.32
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,86.99,69.44
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,101.03,81.05
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,114.46,91.92
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,89.82,70.58
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,67.96,51.78
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,113.2,89.04
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,171.37,124.58
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,193.5,130.88
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,233.75,155.51
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,262.83,173.34
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,312.59,210.6
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,370.59,262.9
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,411.93,298.89
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,452.26,330.54
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,484.34,355.17
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,515.54,377.74
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,545.2,398.59
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,577.94,422.16
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,610.77,445.48
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,647.29,471.71
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,684.56,498.26
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,714.37,518.69
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,739.53,535.9
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,754.04,545.87
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,757.58,548.68
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,782.87,566.14
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,797.3,576.38
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,883.57,638.7
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,941.48,676.99
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,894.74,645.82
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,817.39,590.77
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,884.19,641.38
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,928.64,671.66
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,908.1,658.79
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,884.42,644.42
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,856.26,627.1
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,825.18,607.82
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,786.01,583.84
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,744.87,558.25
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,697.81,527.33
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,652.73,497.35
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,596.95,458.2
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,541.55,418.07
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,478.43,371.0
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,417.54,324.11
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,349.45,271.08
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,286.18,219.79
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,214.4,160.34
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,151.61,106.44
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,68.16,23.23
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,15.19,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,26.06,14.81
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.64,25.49
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,46.1,34.15
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.35,42.39
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,59.2,45.75
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,60.66,46.88
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,67.13,52.21
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,73.28,57.15
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,75.8,58.83
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,78.17,60.34
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,79.31,61.07
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,99.35,61.7
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,152.33,86.62
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,213.61,129.48
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,267.88,172.39
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,323.15,217.94
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,377.96,263.3
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,432.87,307.8
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,485.97,350.26
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,538.45,390.95
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,587.79,428.13
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,635.56,463.03
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,681.33,495.88
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,725.27,526.67
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,764.03,552.18
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,800.22,575.39
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,788.92,563.3
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,761.1,540.31
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,739.48,524.51
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,719.58,509.48
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,759.36,537.29
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,810.05,571.05
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,893.95,630.25
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,949.13,665.75
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,947.52,664.18
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,942.3,661.11
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,929.77,653.67
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,913.91,644.32
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,903.86,638.73
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,879.28,624.03
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,847.05,604.63
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,812.38,583.66
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,772.52,559.67
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,730.83,534.21
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,684.21,504.64
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,633.5,471.62
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,577.52,432.86
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,522.13,393.56
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,458.55,347.57
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,397.61,302.03
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,329.41,249.82
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,262.61,197.06
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,192.92,141.15
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,132.82,91.24
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,61.36,18.79
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,6.4,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,12.8,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,23.86,12.92
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,35.85,24.79
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,45.33,33.54
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.61,41.92
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,60.75,47.28
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,68.17,53.55
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,72.06,56.53
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,75.8,59.28
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,77.84,60.53
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,79.76,61.66
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,81.09,62.41
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,100.22,62.86
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,151.53,86.9
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,204.81,123.48
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,263.9,169.63
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,317.57,213.37
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,370.95,256.97
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,424.59,299.8
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,476.14,340.29
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,527.14,378.96
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,548.8,395.16
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,553.03,397.12
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,583.04,417.77
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,612.08,437.09
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,644.17,458.01
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,676.26,478.58
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,620.22,438.95
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,547.99,388.39
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,657.64,465.11
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,772.83,541.48
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,733.81,513.71
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,700.06,490.51
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,568.68,403.49
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,430.65,308.85
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,625.85,448.27
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,803.43,566.31
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,682.7,484.82
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,561.05,402.97
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,721.92,518.29
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,844.33,600.77
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,812.13,580.15
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,777.69,559.89
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,623.03,457.08
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,471.19,351.07
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,444.96,335.1
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,416.8,316.31
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,290.61,223.03
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,175.66,134.59
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,148.61,113.97
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,122.13,93.05
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,89.3,66.81
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,65.09,47.1
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,44.83,30.35
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,24.48,13.37
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,11.96,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
