Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,271.54,208.13
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,207.36,156.11
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,129.46,92.57
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,65.91,29.64
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,22.94,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.45,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.65,13.65
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.5,24.36
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,46.14,34.02
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,53.23,40.33
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,61.79,47.68
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,66.34,51.41
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,70.73,54.88
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,90.49,71.19
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,121.37,96.38
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,147.45,117.11
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,172.5,128.88
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,204.6,150.27
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,227.0,166.06
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,191.81,140.73
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,148.6,109.22
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,177.43,130.47
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,207.06,151.81
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,239.39,175.09
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,272.82,198.82
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,434.98,315.57
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,635.69,452.75
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,681.76,482.06
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,726.05,510.85
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,726.14,506.45
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,707.58,489.92
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,746.88,516.07
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,785.55,540.95
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,796.1,548.04
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,803.9,553.78
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,869.49,599.51
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,934.38,642.29
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,938.01,645.01
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,938.06,646.46
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,933.35,645.66
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,925.23,642.94
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,911.68,635.72
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,894.89,626.65
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,870.4,613.33
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,843.19,598.34
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,699.21,503.42
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,552.71,403.31
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,563.38,415.05
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,585.96,433.02
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,460.8,345.42
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,345.64,262.23
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,306.23,234.64
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,267.52,206.29
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,307.31,238.01
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,334.88,258.25
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,264.23,202.68
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,200.27,151.09
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,123.67,88.31
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,59.95,23.59
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,20.9,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,13.66,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,24.99,13.72
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.49,25.13
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,48.14,35.56
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.86,42.3
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,63.42,48.62
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,87.71,68.88
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,111.55,88.31
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,125.88,99.56
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,139.78,110.3
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,154.55,121.56
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,174.97,128.19
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,199.92,139.53
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,241.28,165.85
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,268.06,190.71
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,279.27,203.38
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,319.21,231.31
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,371.03,267.85
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,411.83,296.92
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,454.04,326.77
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,466.57,334.98
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,473.01,338.61
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,434.17,311.06
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,383.47,274.98
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,479.12,341.72
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,576.48,406.38
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,568.97,400.91
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,558.83,394.6
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,539.7,382.1
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,504.17,358.63
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,355.43,257.76
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,194.9,142.51
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,258.98,191.12
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,343.09,252.87
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,446.25,329.12
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,570.37,417.8
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,343.9,256.81
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,100.99,73.34
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,152.54,114.12
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,206.38,155.93
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,172.33,129.95
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,138.56,104.07
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,74.04,53.79
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.05,5.77
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,168.88,132.6
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,325.24,255.14
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,282.47,222.0
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,241.6,190.52
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,191.75,151.19
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,155.22,121.59
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,116.26,89.48
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,78.83,58.21
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,46.55,30.79
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.16
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.66
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,15.64,7.65
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,23.09,14.37
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,32.63,22.81
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,42.19,31.14
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,50.94,38.7
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,59.71,46.16
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,67.11,52.23
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,74.37,58.1
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,75.05,58.33
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,75.66,55.84
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,101.9,76.48
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,128.1,96.74
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,124.98,94.01
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,121.49,91.07
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,124.24,92.82
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,127.07,94.65
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,149.07,111.54
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,171.61,128.73
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,202.0,151.53
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,233.08,174.58
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,223.88,167.49
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,214.27,160.19
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,216.39,161.79
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,218.47,163.37
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,265.01,198.36
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,312.71,233.75
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,366.99,273.88
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,412.19,307.03
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,419.08,312.76
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,425.78,318.56
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,296.83,223.55
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,159.31,119.17
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,137.15,102.26
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,114.95,85.02
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,98.85,72.6
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,82.8,60.14
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,47.85,32.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,13.27,5.02
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,70.76,51.09
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,132.17,99.79
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,238.62,185.47
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,353.05,275.04
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,329.8,257.75
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,305.52,240.01
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,267.88,211.51
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,230.97,183.02
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,181.26,143.38
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,145.23,113.92
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,108.56,83.54
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,73.31,53.95
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,44.08,28.84
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,13.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.83,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,12.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.13,11.9
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.66,22.99
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.03,32.55
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,42.91,31.85
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,43.86,32.72
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,40.11,29.37
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,36.37,26.0
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,81.43,64.5
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,121.91,98.26
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,117.09,93.62
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,111.88,84.83
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,137.95,104.61
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,164.9,124.6
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,188.15,142.01
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,212.37,160.12
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,244.55,183.62
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,285.16,213.27
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,291.0,217.05
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,295.7,219.95
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,296.1,219.63
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,295.61,218.63
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,356.42,262.99
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,420.86,309.01
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,504.02,368.64
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,588.16,427.78
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,508.11,370.58
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,408.92,299.35
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,341.57,250.99
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,260.65,191.76
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,332.95,245.07
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,396.16,290.48
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,237.86,175.53
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,77.97,54.85
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,162.25,119.75
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,250.24,185.73
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,269.26,200.03
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,307.32,228.49
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,311.02,232.16
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,314.63,235.97
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,421.06,317.59
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,503.83,380.03
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,457.7,346.88
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,411.87,314.23
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,289.26,222.09
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,146.83,111.23
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,126.65,96.06
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,106.81,80.65
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,87.95,65.82
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,69.05,50.64
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,52.19,36.92
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,35.05,22.71
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,21.49,11.06
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.05,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.69,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.98,9.91
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,30.66,20.3
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.0,28.07
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,20.48,12.22
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,49.27,37.29
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,89.13,71.42
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,102.46,82.32
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,115.67,92.96
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,90.23,71.24
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,61.46,44.56
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,92.23,69.09
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,121.88,92.26
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,133.77,101.27
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,146.03,110.57
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,201.96,153.22
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,255.15,193.05
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,269.84,203.9
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,284.94,215.14
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,368.04,276.73
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,459.99,343.36
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,481.41,358.31
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,502.53,373.17
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,337.67,252.83
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,162.86,120.73
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,226.21,169.04
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,291.18,217.26
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,503.8,374.11
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,717.33,521.65
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,567.27,415.31
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,407.22,299.97
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,523.33,385.46
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,624.19,456.81
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,551.77,405.13
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,458.29,338.83
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,552.01,407.81
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,643.8,472.44
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,769.7,564.16
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,872.74,634.89
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,794.94,583.66
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,709.5,526.18
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,699.73,523.3
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,693.75,521.74
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,500.79,382.84
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,302.4,233.2
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,267.25,208.09
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,232.22,181.66
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,194.22,151.77
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,157.19,121.97
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,110.71,84.35
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,75.98,55.49
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,44.83,28.76
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.4,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,12.38,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,22.69,10.74
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.31,23.19
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,46.03,33.8
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,54.52,41.38
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,62.82,48.55
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,83.85,66.33
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,108.19,86.51
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,122.06,97.59
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,139.01,111.03
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,105.95,83.17
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,98.98,62.58
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,150.45,86.41
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,205.15,124.11
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,266.71,172.59
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,323.62,219.13
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,379.49,264.84
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,436.01,309.92
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,491.34,353.4
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,546.26,395.11
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,598.34,432.93
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,646.02,466.58
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,692.14,499.03
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,736.37,529.4
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,777.29,556.1
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,815.95,579.73
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,848.84,600.17
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,878.84,618.74
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,904.01,634.86
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,925.92,649.04
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,942.13,659.16
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,954.78,667.23
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,962.39,672.97
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,966.33,676.61
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,962.64,675.08
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,968.33,679.58
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,955.73,672.77
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,939.64,664.06
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,915.7,649.92
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,888.66,633.92
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,854.47,613.89
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,817.8,592.13
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,778.87,569.32
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,733.92,542.12
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,681.46,508.64
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,628.6,474.16
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,566.84,431.68
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,506.26,388.32
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,435.72,336.22
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,368.82,284.85
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,287.78,220.96
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,220.08,165.27
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,143.09,99.51
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,66.54,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,22.27,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,11.95,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,21.89,9.65
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,35.15,23.71
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.33,34.71
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,60.82,46.55
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,75.34,59.0
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,90.22,71.61
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,108.37,86.75
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,96.07,75.97
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,91.75,71.95
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,93.99,73.55
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,112.4,74.51
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,146.38,98.81
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,166.51,125.31
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,206.69,154.56
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,256.82,191.12
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,252.6,187.9
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,249.06,185.07
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,283.93,210.67
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,325.24,240.7
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,325.91,240.95
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,325.26,240.31
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,301.16,222.55
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,270.66,200.05
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,293.66,216.99
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,317.22,234.08
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,418.89,308.0
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,517.4,377.41
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,506.33,368.27
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,493.76,358.75
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,612.24,444.55
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,735.35,530.39
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,717.73,517.69
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,697.93,504.66
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,830.91,600.94
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,940.05,674.89
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,926.37,666.61
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,916.7,662.22
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,837.78,613.12
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,751.15,555.24
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,766.05,570.2
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,783.13,584.47
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,737.69,556.0
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,691.0,526.59
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,564.64,435.81
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,439.48,342.94
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,387.91,305.31
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,338.12,267.59
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,283.26,224.38
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,231.33,182.36
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,176.26,137.08
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,116.37,87.32
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,66.59,44.28
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.26,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.02,3.82
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,28.88,18.5
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,43.29,31.41
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,59.34,45.57
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,75.26,59.41
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,92.35,73.96
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,110.81,89.38
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,120.03,96.62
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,128.9,103.44
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,151.96,122.06
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,172.17,129.32
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,196.6,145.44
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,222.99,165.92
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,193.58,144.58
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,157.42,117.92
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,227.13,169.85
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,304.65,226.19
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,339.34,250.97
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,376.39,277.45
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,358.06,263.56
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,335.35,246.54
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,258.57,190.8
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,173.91,128.09
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,219.22,161.82
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,265.55,195.22
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,259.51,190.52
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,253.2,185.9
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,435.02,317.54
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,603.2,431.83
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,652.67,465.34
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,719.17,510.53
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,597.0,428.24
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,469.02,340.15
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,589.94,428.13
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,710.77,511.48
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,585.03,425.75
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,459.18,338.19
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,360.59,269.08
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,245.7,184.67
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,214.01,161.52
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,182.47,137.84
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,141.01,106.35
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,100.29,74.77
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,81.94,60.48
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,63.9,46.23
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,55.12,39.39
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,46.35,32.44
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,37.61,25.38
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,28.89,18.2
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,21.43,11.95
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,13.99,5.66
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.21,0.5
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.46,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.24,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.68,6.47
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.72,18.35
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,37.56,26.49
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,42.75,31.25
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,47.92,35.77
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,47.61,35.51
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,58.04,44.37
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,73.83,57.54
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,89.24,70.16
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,127.08,101.17
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,155.85,118.1
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,179.32,134.64
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,204.42,152.7
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,254.98,185.26
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,325.74,234.85
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,366.24,262.23
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,436.55,314.78
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,322.85,239.2
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,166.14,123.05
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,247.3,184.11
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,331.81,245.58
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,221.12,163.69
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,102.13,73.58
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,225.71,167.25
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,362.22,266.46
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,631.61,466.23
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,882.33,636.77
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,766.77,553.79
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,591.94,426.76
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,640.78,463.21
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,706.79,509.34
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,854.26,615.73
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,967.57,691.65
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,851.94,614.5
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,689.33,500.06
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,617.32,452.29
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,564.38,415.84
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,618.75,457.94
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,649.0,482.91
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,745.58,555.91
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,817.1,607.14
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,528.51,403.43
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,201.5,153.02
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,452.0,351.81
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,619.12,478.06
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,555.63,431.57
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,493.62,386.04
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,424.53,333.5
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,358.81,281.57
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,274.74,213.61
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,204.82,154.88
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,117.4,78.57
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.67,5.79
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,29.21,18.67
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,38.46,27.25
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,44.0,32.31
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,49.46,37.1
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,53.09,40.13
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,56.64,42.99
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,58.56,44.38
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,66.02,50.4
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,67.86,51.64
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,89.63,53.11
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,144.48,79.08
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,201.51,119.21
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,273.32,185.11
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,323.91,232.68
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,365.09,260.26
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,436.58,313.27
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,491.58,357.53
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,545.79,399.91
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,597.35,438.44
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,647.32,474.6
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,693.99,508.18
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,738.57,539.52
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,779.39,565.66
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,817.6,589.45
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,783.63,562.78
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,708.23,506.24
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,440.48,322.73
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,131.3,94.7
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,121.0,87.42
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,110.59,79.52
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,263.91,195.04
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,419.93,307.19
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,505.57,368.49
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,572.14,416.18
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,652.15,473.97
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,709.01,515.66
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,546.9,403.56
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,388.49,289.68
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,542.41,406.66
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,666.3,497.56
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,634.79,477.01
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,600.7,455.5
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,548.19,419.07
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,495.79,382.03
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,443.09,344.04
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,391.14,305.5
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,333.27,261.17
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,278.05,217.41
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,203.16,157.04
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,146.41,109.48
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,84.07,53.68
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
