Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.23,12.65
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.62,23.65
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,42.76,31.07
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,49.03,36.66
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,68.4,53.24
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,90.44,71.75
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,100.55,79.89
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,105.32,83.42
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,84.97,66.0
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,97.62,56.19
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,173.07,114.2
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,222.46,163.28
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,265.05,193.12
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,312.81,227.86
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,363.57,261.67
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,446.0,322.36
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,501.66,367.24
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,556.5,410.34
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,609.08,449.74
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,660.15,486.88
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,707.25,521.33
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,752.2,553.11
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,793.54,579.99
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,832.29,604.95
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,866.63,627.53
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,897.87,648.06
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,922.68,664.75
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,943.96,679.26
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,860.0,622.45
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,724.66,524.85
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,877.79,637.01
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,984.92,708.33
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,874.02,634.77
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,712.12,519.97
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,857.24,627.25
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,945.34,686.65
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,921.36,672.73
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,894.25,657.61
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,668.51,503.47
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,410.47,311.44
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,283.39,217.22
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,165.13,125.52
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,146.22,111.25
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,127.52,96.77
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,107.03,80.81
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,86.75,64.72
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,68.87,50.35
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,50.71,35.46
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,34.45,21.91
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,18.17,7.86
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,9.39,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,12.8,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,21.33,11.22
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,30.15,20.23
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,35.72,25.44
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,41.26,30.39
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,48.94,37.06
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,52.91,40.38
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,55.49,42.32
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,58.04,44.15
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,59.65,45.25
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,100.43,56.33
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,160.73,88.35
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,222.96,134.35
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,285.14,186.07
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,348.06,239.76
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,409.72,291.61
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,471.25,341.8
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,531.09,389.66
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,589.89,435.04
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,645.63,475.74
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,699.65,513.66
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,750.4,549.47
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,798.74,581.5
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,842.3,609.24
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,882.93,634.87
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,919.25,656.97
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,952.16,676.74
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,979.21,692.05
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1002.46,705.0
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,1020.31,715.35
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,1034.14,723.35
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,1041.89,728.55
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,1045.52,731.47
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,1043.04,730.06
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,1036.5,726.39
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,1022.4,719.11
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,1004.48,709.66
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,980.34,696.28
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,952.76,680.8
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,917.73,660.84
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,879.95,639.0
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,834.04,612.1
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,794.78,589.2
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,737.78,552.59
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,680.17,514.82
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,612.72,468.85
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,546.51,421.82
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,471.17,364.82
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,397.0,305.99
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,303.59,230.27
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,221.09,151.31
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,81.85,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.9,10.73
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.14,20.29
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,36.08,25.92
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,41.96,31.27
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,45.63,34.42
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,53.59,41.16
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,56.1,42.93
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,58.57,44.61
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,60.49,45.97
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,94.26,51.34
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,161.51,89.41
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,222.9,134.52
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,284.16,185.06
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,346.16,237.43
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,407.17,288.06
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,468.04,336.96
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,526.89,383.04
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,584.79,426.57
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,639.69,465.72
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,692.84,502.09
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,686.21,494.26
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,641.12,460.06
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,662.69,473.3
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,681.71,483.85
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,821.72,579.94
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,941.11,653.56
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,905.45,630.06
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,833.76,580.69
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,941.57,653.44
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,1020.54,698.67
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,1028.15,702.63
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,1031.76,705.42
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,1028.29,703.13
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,1020.86,698.73
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,1006.48,691.55
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,988.38,682.35
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,858.52,605.94
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,702.15,505.57
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,598.01,438.74
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,516.25,383.49
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,298.47,226.95
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,88.15,64.37
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,77.58,56.68
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,67.02,48.47
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,56.47,40.32
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,46.37,32.33
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,36.38,24.18
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,26.41,15.9
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,17.72,8.55
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.04,0.78
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,4.69,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.15,12.16
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.94,23.42
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,43.89,32.5
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,51.74,39.47
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,51.45,39.16
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,51.61,39.1
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,60.66,46.56
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,69.21,53.43
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,71.24,54.82
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,103.9,60.52
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,160.75,91.99
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,225.09,139.63
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,283.6,187.37
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,343.42,237.21
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,393.09,281.32
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,424.33,308.04
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,459.7,335.13
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,489.28,356.66
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,518.01,376.14
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,544.35,393.21
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,568.36,409.07
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,590.57,423.35
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,614.66,438.03
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,637.81,451.76
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,667.16,470.69
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,696.19,489.11
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,674.2,473.16
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,632.37,445.05
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,653.18,459.48
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,691.79,484.23
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,654.16,460.09
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,633.34,447.24
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,707.45,499.39
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,758.95,535.76
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,797.08,561.64
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,811.95,573.5
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,671.31,483.29
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,536.04,393.3
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,563.74,416.58
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,566.79,421.64
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,637.58,474.77
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,685.68,509.95
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,632.6,475.39
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,579.3,440.03
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,501.9,386.56
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,434.35,337.84
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,357.21,279.01
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,285.87,222.02
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,201.96,153.05
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,125.11,78.72
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,40.83,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,9.39,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.36,11.09
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,35.87,24.77
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,46.08,34.04
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,56.06,42.82
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,62.83,48.67
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,71.07,55.57
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,74.81,58.36
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,78.42,60.96
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,81.03,62.78
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,112.84,68.76
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,165.68,98.2
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,221.2,138.9
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,277.31,183.96
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,335.02,230.97
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,393.38,277.18
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,453.41,323.47
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,508.88,364.98
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,563.56,403.83
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,615.58,439.29
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,665.85,471.91
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,676.52,475.52
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,659.3,460.46
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,751.32,522.25
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,834.75,573.64
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,867.44,592.11
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,897.08,609.37
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,918.51,620.5
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,949.33,637.19
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,964.42,645.86
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,975.81,652.7
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,980.55,655.88
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,981.52,657.11
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,975.53,653.46
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,965.84,647.96
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,949.11,639.5
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,928.98,629.22
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,640.3,451.0
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,302.63,218.13
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,585.55,425.13
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,797.66,563.54
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,748.01,531.99
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,697.29,502.73
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,637.36,465.47
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,577.81,427.22
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,507.34,379.84
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,433.67,328.11
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,356.17,270.73
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,284.87,215.26
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,200.44,147.7
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,121.95,70.24
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,40.35,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.25,8.98
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,32.54,21.58
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,39.07,27.69
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,45.53,33.47
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,50.07,37.3
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,54.52,40.89
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,56.56,42.33
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,63.96,48.18
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,66.33,49.86
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,101.55,56.28
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,158.47,87.36
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,217.84,130.76
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,277.39,179.45
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,342.13,233.18
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,401.37,281.98
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,459.8,328.63
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,516.11,372.77
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,571.64,414.83
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,624.04,452.55
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,674.83,487.82
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,722.26,520.42
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,767.55,550.31
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,808.98,574.99
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,847.74,597.57
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,880.98,617.63
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,911.09,635.62
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,932.97,647.11
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,951.03,656.27
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,966.86,665.47
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,979.06,672.54
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,997.48,683.46
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,998.45,683.91
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,993.43,682.49
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,984.64,678.97
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,966.71,669.41
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,945.34,657.91
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,917.59,641.84
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,886.84,623.96
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,852.27,604.26
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,809.56,579.17
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,759.98,549.86
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,709.26,519.19
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,645.79,478.04
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,582.98,436.16
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,511.78,386.99
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,438.01,334.0
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,355.93,271.87
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,280.69,212.45
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,195.24,143.22
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,113.67,59.06
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,37.62,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.62,9.55
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.18,23.73
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.77,33.35
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,56.11,42.46
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,63.24,48.49
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,70.18,54.13
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,76.91,59.39
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,81.5,62.76
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,83.99,64.45
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,117.29,70.94
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,171.07,101.36
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,227.09,142.1
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,282.77,186.73
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,340.1,233.58
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,397.07,279.51
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,453.65,323.76
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,508.24,365.67
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,562.63,406.09
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,613.27,441.92
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,662.11,475.3
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,638.92,456.83
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,589.35,419.7
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,629.17,446.52
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,669.99,472.99
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,575.75,408.31
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,468.87,333.85
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,594.92,423.11
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,728.15,512.86
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,833.58,585.39
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,930.86,651.75
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,930.23,651.43
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,926.1,649.99
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,916.23,646.03
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,903.08,640.11
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,809.19,579.03
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,701.63,507.86
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,437.57,325.41
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,167.95,123.9
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,260.91,196.74
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,341.62,258.27
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,163.32,123.88
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.07,7.45
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.75,21.13
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,39.14,28.08
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,46.41,34.64
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,51.3,38.94
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,56.1,42.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,58.46,44.7
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,60.8,46.35
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,68.72,52.76
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,106.12,60.06
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,163.56,92.51
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,223.65,137.31
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,283.96,187.07
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,345.48,238.76
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,408.89,291.23
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,468.52,339.52
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,526.47,385.78
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,583.65,430.02
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,637.14,469.39
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,689.02,506.34
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,737.66,541.02
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,784.08,572.59
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,826.08,598.66
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,865.28,622.6
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,899.71,644.15
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,930.92,663.52
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,955.99,679.35
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,977.42,692.96
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,993.67,703.4
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,1006.09,711.6
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,1011.15,715.33
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,1012.29,716.83
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,1007.98,715.08
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,999.83,711.12
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,982.99,701.8
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,974.79,698.18
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,947.61,683.37
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,917.28,666.61
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,877.43,642.17
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,835.25,616.03
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,786.2,585.4
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,740.68,556.68
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,678.29,514.77
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,616.34,472.21
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,544.24,421.66
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,474.55,369.76
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,388.28,302.85
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,308.25,238.03
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,212.32,157.84
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,121.84,43.19
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,42.99,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.68,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,20.39,7.76
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,32.75,21.91
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.4,33.42
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.64,44.31
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,66.92,52.39
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,75.86,59.93
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,70.86,55.28
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,64.12,49.17
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,66.07,50.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,109.97,63.22
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,165.78,95.0
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,224.44,139.08
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,284.16,188.48
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,345.07,239.7
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,407.33,291.2
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,466.58,339.16
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,523.31,384.39
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,579.14,427.45
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,632.49,466.65
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,684.3,503.46
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,731.78,537.25
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,776.99,567.82
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,818.54,593.54
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,857.33,617.16
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,758.74,548.1
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,599.67,433.15
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,587.01,424.37
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,572.17,413.15
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,474.58,345.0
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,391.05,285.33
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,475.48,347.67
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,582.34,423.17
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,686.06,496.99
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,786.26,566.55
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,556.0,407.5
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,304.92,225.18
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,324.45,242.08
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,343.82,257.91
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,331.86,250.13
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,319.2,241.93
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,359.95,274.98
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,377.7,290.75
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,340.59,263.54
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,303.18,235.8
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,262.14,205.11
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,221.58,173.75
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,176.61,137.39
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,133.0,101.17
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,82.52,58.18
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,24.51,0.47
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,10.16,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.58,5.92
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.8,20.21
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,40.46,29.1
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,51.92,39.2
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,57.67,44.14
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,63.28,48.73
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,66.66,51.28
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,69.96,53.67
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,72.28,55.3
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,109.8,63.54
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,165.02,95.78
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,222.8,139.12
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,285.13,190.12
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,343.69,239.2
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,401.78,287.11
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,460.05,333.77
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,515.9,377.03
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,571.3,418.38
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,623.63,456.07
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,674.43,491.37
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,721.6,523.88
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,766.79,554.13
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,807.54,580.28
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,845.61,603.93
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,878.96,624.35
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,909.24,642.7
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,926.42,651.45
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,952.86,666.04
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,967.4,674.48
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,978.23,680.84
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,982.87,683.54
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,997.21,692.34
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,991.24,688.76
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,981.49,683.25
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,896.49,631.33
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,793.17,564.72
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,851.92,608.02
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,885.42,630.81
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,847.3,607.27
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,812.03,586.19
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,762.12,556.38
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,711.1,525.27
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,649.37,484.98
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,588.12,443.92
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,515.82,394.26
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,446.22,343.55
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,360.06,277.48
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,277.8,211.65
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,187.63,135.46
