Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.1,15.02
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.46,27.83
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.49,39.48
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,61.46,47.4
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,70.19,54.85
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,76.47,59.87
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,82.55,64.56
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,88.0,68.6
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,134.57,82.22
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,186.82,115.14
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,242.29,156.83
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,297.56,201.22
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,354.73,247.24
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,410.75,291.0
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,471.57,336.96
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,527.13,379.6
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,582.3,420.8
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,634.07,457.93
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,684.3,493.02
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,730.44,525.0
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,774.58,555.06
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,813.24,580.65
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,849.0,603.99
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,880.53,624.2
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,909.0,642.48
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,869.24,616.06
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,807.27,572.84
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,822.71,584.69
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,835.8,594.48
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,656.47,472.98
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,449.86,327.32
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,448.17,328.0
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,445.98,327.44
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,438.6,323.41
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,451.95,333.99
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,435.51,324.05
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,418.1,313.46
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,411.99,310.93
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,403.84,306.82
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,309.5,236.44
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,201.97,154.1
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,337.75,262.98
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,440.98,343.09
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,350.9,274.5
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,280.91,219.37
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,200.88,154.1
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,126.61,90.49
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,59.51,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,24.75,13.79
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,34.94,24.01
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.96,33.02
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,53.38,40.47
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,59.59,45.8
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,63.9,49.34
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,68.08,52.66
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,70.91,54.75
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,121.7,70.12
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,190.93,123.31
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,243.95,169.89
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,291.57,205.78
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,347.85,249.31
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,400.12,290.89
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,451.74,330.85
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,455.35,335.59
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,431.17,317.98
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,552.98,407.23
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,689.7,503.89
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,654.29,475.2
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,585.42,423.6
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,609.7,441.3
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,633.7,457.98
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,493.55,359.82
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,339.83,248.78
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,342.88,251.33
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,345.75,252.96
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,343.26,251.22
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,340.5,249.35
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,513.77,375.3
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,690.58,495.66
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,677.14,486.18
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,662.1,477.61
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,651.49,471.81
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,638.8,464.63
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,780.34,564.67
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,890.4,634.38
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,806.64,580.7
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,717.78,524.81
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,712.64,524.54
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,700.57,518.46
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,636.43,475.71
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,572.97,432.49
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,491.48,375.37
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,413.96,317.04
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,318.44,242.1
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,232.17,165.65
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,109.48,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,14.08,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.47,14.23
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.73,25.76
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.79,35.87
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,55.58,42.89
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,65.22,51.26
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,54.26,41.54
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,56.37,43.07
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,98.65,78.78
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,157.76,113.05
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,187.78,126.53
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,241.92,162.61
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,297.23,205.94
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,362.1,257.81
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,415.73,303.49
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,455.98,336.6
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,497.4,368.14
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,533.78,394.48
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,575.65,424.25
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,617.22,452.95
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,627.86,459.1
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,622.0,453.76
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,646.32,469.03
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,668.7,482.44
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,639.88,461.27
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,589.75,425.99
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,790.06,567.98
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,965.23,682.37
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,977.19,688.34
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,985.41,693.92
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,984.33,693.91
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,988.58,697.47
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,978.09,693.37
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,964.02,687.27
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,940.51,674.54
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,913.85,659.85
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,846.53,619.21
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,768.93,570.95
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,677.22,509.32
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,567.9,433.02
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,606.29,463.97
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,616.79,473.79
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,544.93,421.79
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,475.66,370.43
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,395.03,309.66
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,319.55,250.18
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,231.58,178.24
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,140.69,98.33
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,48.45,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.39,13.8
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,37.73,26.46
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.82,37.45
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,58.59,45.3
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,67.15,52.7
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,73.18,57.59
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,76.36,59.91
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,79.24,62.01
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,131.84,78.37
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,186.12,113.31
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,244.33,158.0
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,303.64,206.77
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,364.63,256.87
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,426.89,306.78
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,487.14,353.75
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,544.81,397.3
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,601.94,438.83
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,656.5,477.16
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,710.03,513.51
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,759.02,546.77
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,798.49,572.34
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,839.85,597.56
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,878.64,620.87
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,911.68,641.08
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,941.48,659.27
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,967.64,675.23
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,990.33,689.13
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,879.95,619.72
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,714.68,508.06
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,891.27,631.24
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1019.28,710.48
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,1011.37,704.41
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,1012.19,705.45
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,992.94,695.14
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,970.1,682.92
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,793.66,574.02
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,587.51,434.69
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,717.69,532.32
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,814.89,598.26
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,764.67,565.77
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,708.67,530.1
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,640.72,484.46
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,573.86,437.93
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,490.37,378.88
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,411.07,318.43
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,310.91,238.08
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,220.97,151.68
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,80.44,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.56,11.3
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,33.74,22.98
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,43.27,31.65
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,49.04,36.8
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,54.72,41.62
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,58.56,44.69
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,62.32,47.57
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,65.46,49.95
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,121.26,66.98
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,183.57,108.39
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,243.15,154.67
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,303.37,204.03
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,364.92,254.11
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,424.5,301.23
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,486.7,348.35
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,544.44,391.19
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,601.29,431.7
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,654.84,468.44
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,706.76,502.79
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,755.09,535.17
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,801.07,564.05
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,842.56,589.52
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,881.25,613.11
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,914.37,633.67
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,944.11,652.23
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,967.11,667.64
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,986.31,680.93
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,1000.02,689.42
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,1009.8,695.75
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,1013.12,700.07
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,1012.49,702.19
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,1004.84,698.65
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,993.38,693.02
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,974.1,682.76
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,962.95,677.68
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,932.58,661.97
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,899.2,644.4
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,855.87,619.49
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,810.44,592.76
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,755.85,559.36
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,705.07,527.65
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,635.83,482.22
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,567.98,435.78
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,484.88,375.78
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,406.19,314.56
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,303.16,231.39
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,208.56,136.97
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,75.93,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,22.27,10.67
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,31.66,21.21
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,40.86,29.67
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,61.05,47.39
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,81.66,65.2
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,98.91,79.62
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,113.81,91.7
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,123.0,98.92
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,137.23,104.36
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,156.98,119.03
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,171.71,129.8
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,239.08,169.61
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,365.06,259.31
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,424.71,307.82
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,484.12,354.52
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,542.05,399.68
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,599.33,442.8
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,652.81,481.01
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,704.43,516.59
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,746.54,545.65
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,791.31,574.45
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,830.2,597.65
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,866.1,618.63
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,897.87,638.01
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,926.44,655.28
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,956.91,672.31
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,971.9,679.61
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,984.33,686.92
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,992.94,692.02
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,992.75,692.58
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,988.7,691.03
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,978.17,687.08
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,963.97,681.02
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,948.21,673.37
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,921.81,659.03
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,738.12,541.28
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,551.08,411.42
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,659.8,494.5
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,745.32,556.24
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,685.57,516.42
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,625.54,476.61
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,541.26,417.98
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,467.48,363.99
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,384.69,301.09
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,307.46,239.68
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,216.22,164.39
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,117.4,70.62
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,40.75,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,22.56,10.47
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,38.53,27.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,54.2,41.28
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.12,51.09
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,76.16,60.7
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,82.99,66.43
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,89.63,71.82
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,97.32,77.97
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,145.96,93.72
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,195.64,126.7
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,251.21,169.61
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,305.93,214.62
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,362.81,261.28
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,418.3,306.0
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,476.06,351.18
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,531.3,393.65
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,586.34,434.46
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,575.37,424.83
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,536.99,394.67
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,541.01,396.01
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,529.9,386.37
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,461.63,337.12
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,371.47,271.68
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,517.3,377.61
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,673.49,484.51
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,623.13,448.8
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,585.88,423.05
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,697.03,501.78
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,809.85,577.95
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,751.59,539.26
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,710.57,512.58
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,712.83,516.23
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,712.8,518.05
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,826.72,599.59
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,919.39,660.61
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,886.32,642.01
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,850.66,622.84
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,803.47,594.38
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,754.73,564.31
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,696.85,527.35
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,638.66,489.08
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,565.83,438.22
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,494.79,386.26
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,405.65,318.37
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,328.06,256.18
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,234.68,178.41
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,143.75,79.34
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,48.61,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.3
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,51.45,39.25
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,57.78,44.81
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,70.01,55.14
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,89.73,71.59
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,101.35,81.01
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,113.89,87.0
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,121.37,92.27
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,128.72,97.37
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,167.97,126.94
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,208.55,157.13
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,204.92,153.95
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,198.27,148.5
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,271.77,203.58
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,350.49,261.27
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,325.26,241.73
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,295.59,219.17
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,369.59,273.72
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,460.16,338.34
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,548.36,400.79
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,657.42,475.37
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,654.83,472.19
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,649.17,467.87
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,673.64,484.6
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,697.42,500.56
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,674.28,485.08
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,627.9,454.57
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,563.32,410.43
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,496.78,363.97
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,770.49,562.46
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,982.81,700.87
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,818.77,595.57
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,608.41,450.01
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,763.72,566.86
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,886.48,650.58
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,635.95,480.82
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,366.97,281.56
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,553.36,427.83
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,688.55,526.4
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,619.43,476.72
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,551.74,427.84
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,465.29,363.16
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,383.88,298.02
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,277.92,210.04
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,174.06,82.35
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,63.6,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,10.67,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.38,7.08
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,31.09,20.6
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.56,31.09
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,50.41,38.18
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,58.08,44.88
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,72.96,57.42
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,87.04,68.93
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,103.22,82.1
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,149.97,100.6
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,196.88,133.16
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,245.26,170.21
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,283.99,203.91
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,312.49,228.61
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,366.91,268.89
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,433.45,318.0
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,422.73,312.0
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,394.5,291.88
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,438.32,323.76
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,485.24,357.14
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,447.86,329.7
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,391.93,288.81
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,361.27,266.23
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,328.03,241.46
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,453.34,333.33
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,570.44,416.19
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,508.86,371.88
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,423.9,311.33
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,239.83,178.04
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,59.18,40.47
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,243.13,182.58
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,441.25,327.58
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,420.94,313.21
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,400.05,299.41
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,417.39,313.84
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,455.27,342.74
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,431.76,327.1
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,407.31,310.92
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,378.86,290.84
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,349.8,270.07
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,316.45,246.03
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,282.68,221.16
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,245.95,193.21
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,209.37,164.58
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,166.52,130.0
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,124.43,95.12
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,68.86,48.51
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,19.77,1.93
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.96,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.4,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,12.36,1.97
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,26.63,16.69
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,40.4,29.06
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,55.81,42.72
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,71.06,56.04
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,61.4,47.61
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,49.69,37.38
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,95.87,76.62
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,144.52,109.9
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,124.01,93.69
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,96.25,72.29
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,147.99,112.57
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,201.81,153.58
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,116.91,87.45
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,25.72,15.11
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,103.27,76.84
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,181.41,137.03
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,171.01,128.63
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,160.23,120.29
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,320.4,242.3
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,499.42,370.81
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,554.88,408.73
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,627.85,458.82
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,569.5,417.17
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,520.05,381.84
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,664.34,486.46
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,815.43,589.82
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,914.22,658.14
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,981.48,701.54
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,982.17,703.51
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,991.71,712.01
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,983.25,709.15
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,971.06,704.17
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,695.53,521.98
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,364.27,277.8
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,648.67,497.22
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,855.14,642.43
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,810.53,612.8
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,759.54,580.43
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,701.08,542.01
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,642.4,502.24
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,565.34,446.4
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,490.68,390.16
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,402.34,320.19
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,317.64,250.29
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,218.71,164.84
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,116.34,18.02
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,39.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
