Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,26.4,15.19
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,39.56,28.15
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,50.4,38.05
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.98,47.46
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,67.66,53.26
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,74.19,58.73
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,71.97,49.49
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,67.9,50.37
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,42.64,29.46
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,17.35,8.6
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,171.56,123.19
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,371.95,274.64
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,394.01,297.18
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,389.97,296.79
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,429.48,327.57
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,469.8,358.26
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,449.91,342.58
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,428.48,325.12
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,503.5,382.08
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,598.12,451.78
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,632.79,475.78
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,667.6,499.93
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,702.7,525.52
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,754.36,562.02
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,879.77,653.34
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,979.36,719.08
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,709.91,533.56
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,353.67,266.88
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,190.81,144.91
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,37.36,24.22
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,531.73,414.71
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,984.77,728.85
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,963.73,711.97
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,939.19,697.25
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,903.39,675.5
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,864.86,651.76
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,813.27,617.83
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,765.84,586.27
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,702.43,542.57
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,639.22,497.68
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,552.64,433.72
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,469.56,369.66
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,367.39,287.62
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,273.46,204.45
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,133.71,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,11.95,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.81,11.6
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,31.91,22.03
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,37.82,27.7
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,43.69,33.09
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,66.97,53.56
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,96.83,79.25
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,112.96,85.11
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,152.7,107.13
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,191.93,126.18
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,262.22,174.95
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,325.38,230.18
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,391.59,287.56
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,453.56,339.99
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,515.37,390.62
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,574.24,437.9
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,632.06,482.89
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,685.82,522.62
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,737.64,559.71
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,786.18,592.95
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,832.21,623.3
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,872.43,648.53
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,909.51,671.46
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,941.05,691.45
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,969.0,709.06
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,990.81,721.8
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,1008.73,732.14
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,1019.67,739.59
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,1026.56,744.67
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,1025.04,745.15
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,1019.52,743.3
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,1008.32,738.35
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,993.34,731.13
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,978.95,723.0
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,949.34,704.93
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,913.26,682.13
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,874.44,657.36
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,823.28,623.88
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,770.52,588.74
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,711.42,549.09
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,647.05,504.11
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,565.63,444.05
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,487.21,383.45
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,384.19,301.26
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,289.72,214.96
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,138.77,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,23.13,12.42
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,33.87,23.85
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,44.81,34.06
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,55.45,43.74
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,61.52,49.06
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,68.94,55.35
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,82.3,51.56
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,139.3,79.61
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,198.5,123.73
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,260.22,175.01
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,321.23,227.51
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,383.46,280.21
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,444.56,330.59
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,506.11,379.39
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,563.63,423.01
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,620.14,463.9
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,672.98,500.9
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,723.98,535.23
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,771.07,564.95
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,815.67,591.57
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,854.9,615.04
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,891.07,636.31
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,921.79,653.98
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,949.01,669.41
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,969.84,679.6
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,986.86,687.54
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,997.33,694.16
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,1003.87,698.66
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,1002.96,698.92
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,998.14,697.12
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,985.78,692.11
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,981.61,692.32
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,956.86,679.86
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,928.81,665.55
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,892.53,647.1
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,853.61,626.55
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,800.96,595.1
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,752.77,565.77
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,688.23,523.64
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,624.06,480.12
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,540.41,420.69
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,460.16,360.38
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,356.82,277.8
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,262.31,189.92
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,97.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,23.54,12.19
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,35.41,24.9
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,43.94,32.97
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,54.41,42.46
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,59.43,46.92
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,64.38,51.15
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,87.53,55.4
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,141.66,84.77
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,200.0,134.71
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,244.36,176.29
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,303.57,220.47
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,380.26,280.04
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,440.06,328.85
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,502.69,378.16
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,559.47,422.01
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,615.72,463.56
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,668.55,499.85
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,719.54,533.06
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,765.78,562.41
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,809.59,588.51
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,847.94,609.34
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,883.09,627.7
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,799.47,571.58
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,661.05,475.7
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,830.14,592.44
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,987.15,685.95
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,654.43,473.25
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,231.22,170.44
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,349.96,262.58
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,476.97,353.68
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,549.69,407.09
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,642.64,473.4
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,495.43,370.93
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,351.45,267.2
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,336.49,259.03
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,320.86,249.22
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,525.64,408.45
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,705.42,536.95
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,636.78,488.89
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,568.72,442.11
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,479.87,377.4
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,401.56,316.47
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,300.14,234.42
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,209.19,147.9
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,71.94,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,10.24,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,21.75,10.43
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,33.98,23.72
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,44.62,33.6
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,52.95,41.15
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,57.28,44.93
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,61.59,48.51
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,86.25,53.33
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,141.59,83.6
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,198.4,126.33
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,258.63,176.84
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,322.03,231.61
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,383.43,284.39
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,443.65,335.01
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,505.14,385.03
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,563.07,431.56
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,620.21,476.04
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,673.38,515.52
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,724.78,552.53
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,766.24,582.3
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,810.51,612.36
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,848.52,636.63
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,883.49,658.66
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,913.82,678.75
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,940.78,696.63
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,971.91,717.73
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,988.5,729.27
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,998.51,736.35
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,1004.59,741.06
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,1002.71,741.17
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,996.91,738.93
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,982.99,732.51
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,965.39,723.77
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,755.26,580.54
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,532.77,414.95
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,697.08,545.28
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,836.48,647.24
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,784.68,611.14
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,731.64,574.79
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,664.7,527.22
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,598.28,478.35
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,515.87,415.03
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,436.56,351.03
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,330.52,262.16
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,231.72,160.85
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,85.03,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,10.24,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,21.74,9.85
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,33.97,23.62
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,44.3,33.34
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,52.26,40.69
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,51.9,40.45
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,62.86,50.04
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,83.53,64.97
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,104.73,82.45
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,106.96,83.87
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,108.74,84.91
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,144.4,113.3
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,182.13,143.05
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,199.88,156.7
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,221.62,173.43
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,263.82,206.52
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,309.42,242.01
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,337.44,263.1
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,366.82,285.07
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,421.9,327.22
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,469.74,363.48
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,298.04,231.86
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,126.87,96.12
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,131.51,100.04
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,136.23,103.81
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,270.52,209.82
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,405.7,312.52
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,276.84,213.86
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,138.48,105.28
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,174.78,134.53
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,213.07,164.91
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,210.79,163.74
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,208.67,162.8
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,165.86,128.99
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,123.52,95.14
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,116.36,89.69
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,109.31,84.25
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,96.66,74.2
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,84.01,64.03
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,371.57,305.03
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,582.36,469.66
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,495.06,400.45
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,411.28,332.19
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,301.6,239.5
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,200.24,131.93
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,70.59,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,19.8,7.94
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,30.39,20.68
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,36.73,26.91
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,43.03,32.81
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,46.34,35.76
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,54.09,42.49
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,81.6,47.49
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,139.73,79.63
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,199.84,125.77
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,262.82,179.53
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,325.38,235.06
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,390.77,292.31
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,451.75,344.83
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,512.71,395.59
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,570.94,443.37
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,628.1,488.87
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,681.67,529.39
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,733.44,567.32
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,780.54,600.36
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,825.06,630.79
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,865.03,656.52
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,901.91,679.85
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,717.7,548.26
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,446.94,342.17
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,523.37,400.87
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,583.44,445.45
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,589.44,450.38
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,594.43,454.96
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,688.44,526.55
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,781.66,595.77
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,680.15,522.54
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,600.71,464.22
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,572.36,445.04
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,542.72,424.45
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,717.26,561.25
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,858.63,663.75
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,805.83,627.03
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,751.67,589.96
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,685.26,542.82
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,625.53,498.88
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,536.92,430.87
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,452.42,362.72
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,340.35,267.86
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,231.27,140.57
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,86.98,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.44
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,11.28
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,31.84,22.31
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,43.5,32.93
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,55.37,43.52
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,67.14,53.8
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,96.6,75.47
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,126.87,99.16
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,126.11,98.81
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,118.86,93.23
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,99.84,77.36
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,79.76,60.66
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,83.55,63.51
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,87.37,66.36
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,119.66,92.45
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,152.68,118.84
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,152.48,118.25
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,152.22,117.68
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,156.13,120.73
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,160.15,123.89
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,211.69,164.5
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,265.65,206.28
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,233.73,181.2
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,201.15,155.64
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,237.73,184.33
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,275.95,213.86
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,244.42,189.36
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,212.51,164.54
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,232.06,180.37
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,252.49,196.78
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,287.35,224.54
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,301.97,236.61
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,288.48,226.75
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,274.78,216.79
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,165.11,129.86
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,58.05,42.36
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,51.36,37.04
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,44.69,31.62
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,37.61,25.84
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,30.55,19.98
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,23.91,14.34
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,17.29,8.64
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.1,3.27
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.23,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.51,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,6.57,0.11
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,8.63,1.96
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,10.7,3.79
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.29,3.04
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,9.89,2.68
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,11.54,4.05
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.42
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,19.42,10.58
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,25.65,15.72
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,24.42,14.61
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,23.19,13.51
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,23.62,13.83
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,24.05,14.15
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,21.15,11.74
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,18.25,9.34
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,18.67,9.67
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,19.09,10.01
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,42.0,28.74
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,64.98,47.45
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,47.01,32.81
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,29.08,18.18
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,41.99,28.75
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,54.92,39.32
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,86.18,64.93
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,119.32,92.08
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,70.33,52.25
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,24.03,14.24
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,20.29,11.18
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,16.54,8.11
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,27.31,17.1
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,38.09,26.14
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,29.35,18.97
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,20.64,11.75
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,18.14,9.69
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,15.65,7.62
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,13.17,5.53
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,10.69,3.41
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.21,1.27
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,12.72,1.23
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,26.17,17.04
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,31.69,22.67
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,37.26,27.97
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,40.89,31.35
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,44.54,34.6
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,82.49,45.63
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,145.51,81.7
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,209.92,133.02
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,276.41,192.0
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,341.99,252.11
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,408.32,312.29
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,472.2,369.19
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,535.76,424.05
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,596.98,475.0
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,656.8,523.05
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,712.13,566.35
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,765.28,606.33
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,814.67,641.52
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,861.21,674.31
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,902.9,701.96
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,941.2,726.93
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,973.16,748.3
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1001.25,766.92
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1024.07,781.27
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1042.77,792.89
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,1054.6,801.05
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,1062.16,806.51
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,1062.94,808.09
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,1059.48,807.03
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,1048.17,800.32
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,1032.81,791.17
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,1010.09,777.14
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,983.77,760.68
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,947.63,738.12
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,908.66,713.28
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,859.19,680.61
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,808.11,645.86
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,751.95,605.52
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,686.49,556.25
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,599.02,487.33
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,514.69,416.98
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,395.16,312.0
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,273.78,85.44
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,113.28,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.55,0.22
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,28.03,18.75
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,33.86,24.81
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,39.74,30.47
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,43.67,34.08
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,47.59,37.52
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,81.15,44.79
