Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,143.67,81.2
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,211.12,135.06
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,276.77,193.0
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,341.71,252.07
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,407.52,311.16
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,471.69,367.47
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,535.76,421.78
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,596.93,472.67
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,656.83,520.89
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,712.55,563.49
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,766.17,602.96
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,815.22,635.87
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,861.44,666.27
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,902.98,693.33
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,941.14,717.84
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,973.42,739.15
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1001.9,757.88
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1023.99,772.34
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1041.97,784.19
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,1053.84,792.12
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,1061.49,797.45
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,1060.67,796.41
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,1055.62,792.86
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,1044.56,788.01
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,1029.54,780.7
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,1004.94,765.58
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,976.82,748.16
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,939.48,724.73
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,899.4,699.13
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,857.94,671.27
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,804.58,634.2
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,736.94,586.49
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,669.43,536.7
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,581.13,467.8
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,496.0,397.51
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,373.98,291.25
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,248.65,26.72
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,102.99,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.14,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.09,17.9
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,32.94,24.05
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,38.83,29.75
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,42.79,33.42
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.93
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,80.48,44.2
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,142.11,80.36
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,209.0,133.69
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,274.12,190.65
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,338.51,248.84
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,403.78,306.92
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,467.46,362.2
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,530.96,415.34
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,590.77,464.38
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,649.25,510.69
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,704.87,552.28
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,758.34,590.71
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,806.73,623.44
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,852.33,653.8
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,892.99,679.16
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,930.29,701.9
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,961.48,721.69
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,988.9,738.95
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1011.15,752.14
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1029.37,762.83
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1039.87,770.11
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1046.18,774.95
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,1046.32,776.04
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,1042.33,774.72
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,1030.14,768.28
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,1014.04,759.52
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,988.59,745.4
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,959.73,728.99
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,922.74,706.94
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,893.24,689.76
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,840.48,655.12
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,786.2,618.52
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,718.21,570.78
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,650.43,520.92
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,559.38,450.07
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,471.89,377.97
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,348.64,268.59
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,228.3,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,91.15,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.57,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.66,16.54
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,32.24,23.38
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,38.79,29.7
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,46.87,37.12
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,51.47,41.2
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,85.24,48.61
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,145.63,84.13
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,207.69,133.2
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,272.5,189.32
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,336.85,246.66
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,403.66,304.92
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,466.69,358.58
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,529.72,410.16
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,589.48,458.07
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,648.08,503.34
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,702.8,543.21
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,755.52,580.19
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,803.61,611.9
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,849.01,641.14
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,888.9,665.04
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,925.51,686.43
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,956.43,704.28
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,983.63,719.52
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,1004.64,729.3
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,1021.65,736.51
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,1031.96,739.74
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.16,740.54
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,1036.14,736.4
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,1030.04,730.28
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,1016.94,725.14
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,1000.04,717.86
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,974.4,703.89
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,956.41,694.84
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,917.44,673.2
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,875.79,649.7
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,822.75,618.86
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,768.21,585.71
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,697.76,539.0
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,627.74,490.06
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,542.49,427.1
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,455.52,358.15
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,330.58,246.25
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,196.09,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.75,15.42
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,31.31,22.24
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,37.82,28.45
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,50.32,39.68
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,83.08,47.12
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,140.47,81.0
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,200.11,128.07
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,262.07,181.46
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,322.91,235.53
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,384.87,289.89
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,445.14,340.98
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,504.55,389.53
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,560.57,434.17
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,615.51,476.39
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,666.04,514.23
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,714.36,549.38
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,759.39,580.49
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,801.92,608.82
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,838.47,632.0
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,871.87,652.89
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,900.48,670.71
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,925.66,686.15
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,945.17,697.07
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,961.01,705.67
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,969.78,710.48
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,974.74,712.97
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,972.0,710.03
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,977.36,712.54
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,962.86,702.95
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,944.75,691.39
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,915.8,672.91
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,883.82,652.53
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,844.31,627.08
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,802.45,599.84
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,752.04,567.06
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,695.37,529.09
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,624.3,480.5
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,554.46,430.47
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,459.04,358.98
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,368.86,286.88
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,254.14,182.34
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,99.62,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,14.78,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,29.3,18.96
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,40.14,29.85
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,50.8,39.84
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,67.91,55.35
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,86.93,72.27
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,107.27,82.13
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,142.03,105.36
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,175.59,133.0
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,207.03,159.87
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,261.69,201.72
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,333.38,258.36
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,364.62,285.29
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,394.8,309.95
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,424.39,333.5
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,451.23,354.02
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,467.11,364.99
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,468.46,364.8
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,524.75,406.79
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,572.27,441.4
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,593.09,455.12
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,612.78,468.07
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,538.78,412.64
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,475.23,364.24
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,412.92,318.09
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,366.67,282.98
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,471.97,363.46
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,558.95,427.14
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,627.17,476.38
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,672.47,509.47
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,799.64,600.99
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,909.53,673.26
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,875.73,651.07
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,839.23,629.09
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,793.81,601.66
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,746.52,572.26
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,681.42,529.96
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,611.05,482.06
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,536.04,427.86
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,463.51,372.77
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,373.8,300.93
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,290.21,230.52
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,189.59,134.81
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,45.76,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.37,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.45,18.05
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,40.34,30.01
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,52.0,40.91
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,60.04,48.33
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,67.92,55.36
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,98.65,66.13
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,143.24,95.33
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,191.55,135.46
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,236.95,175.33
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,284.94,215.75
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,335.02,257.23
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,402.48,310.25
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,486.49,375.15
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,540.83,416.64
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,594.99,456.63
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,645.3,492.94
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,694.54,527.39
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,739.09,558.67
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,781.68,588.0
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,818.86,611.25
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,853.47,632.41
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,881.21,650.16
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,905.8,665.95
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,760.7,566.81
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,573.15,432.7
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,791.68,593.6
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,974.17,712.72
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,969.77,709.23
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,961.58,706.12
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,946.03,697.54
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,926.95,686.84
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,903.44,674.09
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,870.66,655.07
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,827.95,628.87
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,783.2,600.82
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,720.85,559.13
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,658.08,515.86
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,581.71,460.77
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,506.77,404.31
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,405.53,324.59
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,315.98,249.19
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,181.83,123.58
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.27,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.37,15.96
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.85,25.82
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,47.39,36.51
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,52.73,41.46
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,58.04,46.19
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,90.38,54.76
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,144.28,87.38
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,199.92,130.53
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,259.44,180.71
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,318.56,232.24
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,381.34,285.98
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,441.17,336.05
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,503.4,386.57
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,560.36,431.38
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,613.65,471.99
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,665.51,510.45
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,715.59,546.52
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,760.65,577.27
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,803.28,605.26
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,840.92,628.88
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,875.52,650.28
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,903.98,668.77
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,929.0,685.08
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,948.61,697.95
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,964.53,708.59
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,973.22,714.71
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,978.08,718.61
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,986.23,724.88
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,979.0,721.3
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,964.37,713.24
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,946.12,702.98
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,918.04,686.88
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,886.89,668.63
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,845.79,643.5
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,802.39,616.33
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,751.76,582.62
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,694.57,543.09
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,620.99,489.84
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,548.88,435.29
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,453.87,360.44
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,364.13,284.93
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,235.37,152.52
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,79.62,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.8,14.2
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,33.34,23.32
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,41.75,31.19
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,46.14,35.29
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,50.56,39.22
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,84.52,48.3
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,139.99,81.77
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,200.26,128.71
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,260.09,179.19
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,319.97,231.25
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,381.44,283.84
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,440.5,332.62
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,499.67,379.56
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,556.33,423.92
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,612.24,466.07
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,663.08,502.5
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,711.97,536.29
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,757.88,567.94
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,801.46,596.53
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,837.81,619.45
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,870.98,640.19
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,899.5,659.12
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,924.61,675.94
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,940.63,687.64
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,963.73,704.17
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,971.86,710.47
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,976.13,714.61
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,971.72,711.94
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,975.14,714.6
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,959.93,707.43
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,941.13,698.15
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,909.38,678.92
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,874.68,657.66
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,832.7,631.45
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,794.52,607.41
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,734.22,566.43
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,673.56,524.08
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,598.58,470.73
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,525.21,415.93
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,427.95,339.14
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,336.33,261.57
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,207.61,123.66
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,57.0,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,11.52,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,22.27,11.86
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,30.09,20.45
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,37.83,27.71
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,42.03,31.64
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,46.26,35.42
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,85.55,48.17
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,141.93,82.17
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,199.3,127.02
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,259.99,178.79
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,320.33,232.08
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,382.03,285.94
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,442.61,337.05
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,502.85,386.22
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,559.69,431.64
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,615.58,474.79
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,667.06,513.49
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,716.49,549.6
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,761.93,581.33
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,804.89,610.72
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,842.27,634.81
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,876.46,656.55
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,904.99,675.36
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,930.05,691.86
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,949.04,704.71
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,964.26,715.23
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,972.36,721.18
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,976.61,724.81
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,972.3,722.95
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,975.88,726.61
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,960.67,717.43
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,941.86,706.09
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,911.46,686.95
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,878.06,665.74
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,836.59,639.0
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,792.88,610.24
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,741.96,574.82
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,684.39,533.62
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,609.97,480.19
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,537.17,425.31
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,443.16,350.59
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,354.78,274.72
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,218.89,116.54
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,66.32,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,11.95,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,23.17,12.11
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,32.22,22.13
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.12,30.44
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,45.94,34.92
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,50.75,39.21
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,85.78,48.75
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,141.46,82.46
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,198.71,126.74
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,262.25,179.71
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,322.05,230.84
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,383.45,282.34
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,444.06,331.82
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,506.12,380.72
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,561.76,422.77
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,617.32,462.76
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,669.09,498.66
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,719.03,531.79
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,764.39,560.25
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,807.27,585.99
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,845.14,606.76
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,879.93,625.11
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,909.05,643.76
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,934.72,660.41
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,953.33,672.85
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,968.17,683.22
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,976.79,689.96
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,981.54,694.59
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,977.61,695.01
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,981.47,700.46
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,966.2,692.22
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,947.31,682.03
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,918.13,665.33
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,885.89,646.64
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,843.75,621.71
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,799.37,594.8
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,746.7,560.99
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,687.88,521.69
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,613.16,470.7
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,540.09,417.97
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,441.32,342.29
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,348.62,264.45
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,176.56,77.08
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.51,10.34
