Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.8,19.91
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,37.98,27.56
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,42.96,32.1
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,47.91,36.41
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,84.02,46.07
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,144.18,82.91
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,201.83,127.31
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,262.65,178.03
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,323.28,229.78
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,385.42,281.96
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,445.17,331.06
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,504.76,378.33
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,562.17,423.57
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,618.78,466.96
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,668.48,503.27
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,715.55,536.74
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,760.53,568.32
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,803.11,596.81
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,836.43,618.96
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,865.93,638.64
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,844.32,623.99
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,799.39,593.18
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,830.1,615.58
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,852.3,631.47
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,907.23,667.95
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,950.49,696.08
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,941.92,691.06
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,922.82,679.79
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,848.89,632.88
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,763.87,577.71
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,775.04,587.6
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,791.51,600.38
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,743.72,568.89
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,687.56,531.33
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,620.17,483.98
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,553.86,435.96
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,477.12,378.98
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,403.22,321.28
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,311.51,246.53
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,226.2,172.38
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,114.95,35.29
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,12.38,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.48,10.49
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.47,23.02
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.29,33.09
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.76,28.56
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,38.86,28.73
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,47.19,34.27
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,55.53,41.14
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,91.15,70.31
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,127.68,99.75
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,111.55,86.51
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,93.72,71.87
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,131.06,102.06
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,169.95,133.16
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,170.82,133.89
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,171.34,134.39
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,162.44,127.09
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,153.1,119.44
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,153.67,119.82
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,154.22,120.2
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,97.24,74.13
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,42.36,29.28
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,37.78,25.53
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,33.2,21.77
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,100.89,77.33
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,174.9,137.17
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,292.07,232.23
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,402.07,319.45
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,718.32,568.03
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,972.79,749.88
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,957.0,738.92
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,937.61,727.59
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,914.55,713.65
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,888.15,697.27
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,851.61,674.85
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,806.7,645.59
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,754.65,609.9
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,701.39,571.68
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,623.25,512.8
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,546.85,451.97
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,451.56,371.34
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,362.02,286.49
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,179.11,31.4
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,11.1,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.76,9.7
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,30.12,20.83
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,38.4,28.9
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,42.67,33.07
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,51.17,40.86
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,90.21,51.39
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,150.02,89.16
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,211.63,139.41
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,277.16,197.86
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,341.82,257.46
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,408.59,318.12
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,471.64,374.37
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,535.29,429.4
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,595.71,480.84
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,654.94,529.76
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,710.65,573.53
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,764.56,614.37
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,813.04,649.14
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,858.72,681.51
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,898.9,708.66
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,935.76,733.24
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,967.64,755.61
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,995.75,775.37
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1016.9,790.37
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1033.98,802.7
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,1045.11,811.1
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,1052.05,816.83
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,1049.86,816.99
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,1043.53,814.51
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,1029.86,806.04
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,1012.29,795.0
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,983.92,776.88
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,952.33,756.39
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,911.26,729.49
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,877.5,707.49
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,816.31,662.94
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,754.17,616.33
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,676.68,556.83
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,600.19,494.99
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,495.39,406.33
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,395.95,310.82
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,197.46,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.82,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.14,7.2
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.75,18.07
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,34.31,25.55
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,42.13,32.93
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,46.9,37.32
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,86.05,48.02
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,145.25,85.22
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,206.04,134.58
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,270.03,190.94
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,332.9,247.74
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,397.93,305.44
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,460.37,359.52
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,523.46,412.29
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,582.14,460.29
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,639.67,505.73
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,694.16,547.62
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,746.73,586.78
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,794.0,620.24
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,838.57,651.54
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,877.76,677.62
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,913.64,701.25
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,943.14,721.41
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,968.91,739.09
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,988.79,751.41
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1004.67,761.15
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,1012.76,766.84
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,1016.73,769.98
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,1013.35,768.79
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,1005.98,765.14
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,990.81,755.55
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,971.92,743.58
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,943.21,725.32
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,921.99,712.26
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,881.15,684.98
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,837.92,655.6
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,780.33,615.45
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,721.75,573.22
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,644.94,516.75
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,569.4,458.07
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,466.39,374.44
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,369.27,281.97
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,182.66,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,9.82,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,19.08,5.93
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,27.89,18.63
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,36.58,27.09
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,41.61,31.89
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,46.65,36.47
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,84.58,47.53
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,145.33,86.32
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,203.65,132.83
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,265.57,186.27
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,326.63,240.73
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,389.33,295.87
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,414.5,321.89
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,412.63,323.38
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,515.8,404.38
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,627.63,490.58
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,680.54,529.13
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,731.75,565.48
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,778.61,598.64
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,822.98,629.32
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,861.4,654.45
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,896.67,677.29
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,925.64,696.75
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,951.06,713.89
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,974.37,728.7
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,994.02,741.15
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1002.41,747.3
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,1006.79,751.07
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,1001.56,748.65
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,992.43,743.88
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,976.98,734.23
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,969.05,729.8
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,941.12,712.26
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,909.97,692.58
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,867.87,665.24
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,823.43,635.75
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,769.32,598.87
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,713.94,559.68
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,635.17,503.54
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,557.78,444.89
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,456.27,362.59
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,360.45,268.63
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,177.54,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,9.39,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.36,4.37
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,26.0,17.15
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,36.63,27.46
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,41.86,32.51
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,47.1,37.33
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,87.21,48.46
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,147.01,86.27
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,208.05,135.96
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,272.08,192.48
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,335.55,250.02
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,401.0,308.21
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,462.79,361.96
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,524.55,413.71
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,582.76,460.33
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,639.72,503.95
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,691.65,541.87
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,741.0,576.25
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,786.5,606.05
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,829.29,632.79
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,867.13,654.24
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,901.72,672.87
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,930.04,688.08
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,954.72,700.6
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,975.65,709.17
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,992.8,715.33
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1001.15,719.82
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,1005.49,722.19
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,1001.09,720.45
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,992.78,716.6
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,976.8,710.28
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,968.26,708.99
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,936.18,692.48
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,901.06,673.91
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,857.11,649.07
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,810.92,621.83
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,750.19,582.04
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,695.69,544.89
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,615.6,487.93
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,537.63,428.95
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,428.72,341.34
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,327.63,240.49
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,127.13,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,9.39,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.32,2.76
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,27.15,18.13
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,35.87,26.86
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,41.73,32.5
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,47.53,37.87
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,84.98,48.91
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,140.97,84.63
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,202.44,134.46
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,263.6,187.34
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,323.63,240.12
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,385.29,292.98
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,445.04,342.46
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,505.47,390.27
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,562.91,435.9
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,619.51,479.46
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,667.08,515.94
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,715.79,552.31
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,760.94,584.79
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,803.65,614.63
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,838.98,638.74
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,871.07,660.64
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,899.05,680.45
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,923.61,698.1
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,942.38,710.66
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,957.51,720.95
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,975.87,733.77
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,979.61,736.97
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,974.08,734.93
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,964.71,730.56
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,947.77,722.02
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,927.3,711.16
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,894.55,690.97
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,858.88,668.54
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,820.81,643.88
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,774.76,612.86
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,708.33,564.89
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,641.92,515.44
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,561.14,454.06
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,482.54,391.23
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,369.6,297.79
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,263.95,190.41
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,98.25,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.04,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,29.01,19.26
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,43.57,33.19
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,58.52,47.03
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,73.18,60.39
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,91.92,71.82
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,114.25,89.14
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,157.69,117.94
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,224.68,168.38
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,265.64,205.38
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,299.26,235.66
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,318.03,253.01
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,322.2,257.19
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,377.47,301.49
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,430.71,343.72
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,511.49,407.73
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,592.4,471.2
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,505.77,401.89
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,401.04,317.0
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,510.67,403.1
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,613.26,481.27
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,580.82,455.11
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,525.02,412.02
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,395.87,311.4
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,224.12,174.76
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,303.45,238.73
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,368.16,290.14
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,270.57,213.19
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,157.98,122.75
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,112.92,86.98
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,69.77,52.05
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,95.01,72.94
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,124.04,96.88
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,110.24,85.95
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,96.43,74.9
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,81.42,62.55
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,66.29,49.94
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,51.59,37.6
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,36.61,24.86
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,23.96,13.93
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.1
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,8.96,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.49,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.64,17.75
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.6,27.6
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,42.55,32.37
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,47.56,36.94
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,84.75,48.05
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,140.01,82.81
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,199.4,129.86
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,259.66,181.4
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,319.58,234.45
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,381.12,288.02
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,440.77,338.68
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,501.0,387.99
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,558.2,433.2
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,611.55,473.93
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,662.92,512.07
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,712.59,547.8
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,757.23,578.37
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,799.41,606.19
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,836.09,628.75
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,869.7,649.0
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,898.23,666.28
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,923.33,681.18
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,940.61,690.37
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,954.15,697.27
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,961.86,701.04
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,965.78,702.5
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,972.74,706.0
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,964.82,700.1
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,948.47,690.19
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,928.58,678.21
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,897.28,658.93
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,863.03,637.71
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,818.94,610.86
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,772.77,581.97
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,719.01,546.55
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,658.88,505.08
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,577.97,448.76
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,499.45,390.28
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,390.57,303.32
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,284.15,185.09
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,109.66,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,8.54,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.59,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.75,16.89
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,40.07,29.84
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,46.9,36.35
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,53.67,42.53
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,88.95,54.02
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,141.35,87.51
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,194.74,129.53
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,253.17,179.31
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,311.55,231.11
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,371.96,284.1
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,433.64,336.3
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,496.8,388.33
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,553.16,434.15
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,608.73,477.91
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,656.41,513.82
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,705.38,549.48
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,750.38,581.91
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,793.03,611.61
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,829.31,635.43
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,862.56,656.98
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,890.77,674.65
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,915.6,689.96
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,934.62,701.33
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,950.02,710.35
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,957.67,715.69
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,961.53,718.73
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,969.08,724.83
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,961.81,721.15
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,945.45,710.8
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,925.55,698.21
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,896.67,679.91
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,864.77,659.44
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,820.63,630.29
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,774.43,599.06
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,714.64,557.08
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,661.36,518.24
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,579.98,458.0
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,501.1,396.23
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,389.34,304.38
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,278.47,172.57
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,108.01,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,7.68,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.93,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,24.3,14.48
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,33.53,23.81
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,39.04,29.07
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,44.55,34.09
