Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,741.89,617.68
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,675.1,562.38
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,579.43,481.06
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,486.47,393.41
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,244.33,121.93
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,9.82,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,21.07,9.25
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,27.64,19.21
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,34.24,25.94
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,64.41,34.67
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,121.43,68.82
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,180.4,116.95
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,243.29,174.18
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,306.3,233.88
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,369.83,293.83
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,431.15,350.93
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,492.99,406.81
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,551.26,457.99
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,608.6,506.69
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,661.81,550.76
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,713.25,592.18
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,759.85,628.58
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,803.88,661.38
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,841.81,688.39
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,876.52,712.87
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,905.76,734.29
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,931.39,753.12
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,949.75,765.67
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,964.2,775.54
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,972.69,782.36
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,977.23,786.54
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,970.53,781.64
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,959.99,774.16
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,943.73,765.09
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,924.0,753.43
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,899.83,736.93
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,862.54,710.18
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,815.67,676.07
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,766.83,639.18
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,694.5,581.09
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,622.02,520.46
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,524.92,438.06
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,430.98,349.97
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,222.92,103.45
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,9.82,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,19.23,7.04
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,28.42,19.82
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,35.84,27.38
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,63.04,35.3
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,116.61,67.15
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,173.33,113.08
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,234.64,168.44
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,294.69,225.23
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,356.92,283.79
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,417.34,339.82
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,478.65,395.04
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,535.83,445.25
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,592.31,493.24
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,645.27,536.01
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,696.8,576.23
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,743.0,612.42
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,786.8,644.92
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,825.62,672.26
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,861.49,697.22
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,891.92,718.04
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,918.91,736.34
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,939.51,750.03
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,956.36,761.16
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,965.53,768.34
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,970.8,772.97
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,968.23,772.17
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,961.81,768.82
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,946.95,759.12
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,928.58,746.94
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,899.66,727.28
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,867.9,705.18
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,832.34,678.99
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,785.0,642.86
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,719.23,591.42
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,653.15,537.26
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,558.03,459.08
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,466.23,373.66
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,232.94,97.95
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,8.96,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,19.2,5.93
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,25.81,17.48
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,32.44,24.34
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,60.33,32.42
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,116.32,65.32
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,174.18,112.0
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,237.53,169.05
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,298.54,226.61
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,361.36,285.56
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,370.84,302.38
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,348.42,288.72
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,466.39,386.31
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,596.0,490.73
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,649.18,531.61
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,700.64,570.18
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,747.12,603.23
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,791.11,632.34
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,829.64,657.51
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,865.12,680.22
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,894.22,697.52
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,919.73,712.14
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,938.41,721.96
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,953.21,729.13
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,961.23,733.11
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,965.33,734.6
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,961.38,731.9
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,953.59,726.88
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,937.38,715.31
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,917.71,701.52
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,888.21,682.12
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,855.87,660.55
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,810.82,629.82
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,772.79,603.07
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,707.88,555.43
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,642.79,505.45
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,549.28,434.41
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,459.13,355.03
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,228.71,83.67
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,9.39,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,17.33,3.44
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,30.08,20.94
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,42.54,33.18
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,62.35,45.98
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,91.47,67.69
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,121.4,92.55
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,153.32,120.26
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,190.91,152.27
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,232.99,188.08
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,277.0,224.72
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,325.49,264.22
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,442.11,357.99
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,565.35,455.31
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,616.44,495.83
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,666.05,534.82
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,658.02,528.62
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,634.35,510.48
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,730.83,584.4
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,827.05,652.6
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,855.8,672.52
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,881.31,690.91
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,829.75,654.82
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,764.22,608.86
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,711.28,571.01
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,663.1,534.42
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,596.29,484.02
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,548.83,447.12
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,466.86,382.94
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,365.08,301.74
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,343.33,285.26
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,321.12,267.73
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,295.14,247.47
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,268.68,226.23
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,235.83,198.47
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,202.83,169.76
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,162.19,133.73
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,120.99,94.71
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,56.44,14.39
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,9.39,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,17.59,1.74
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,30.36,20.5
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,43.21,33.03
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,63.02,45.34
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,93.87,67.32
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,125.58,92.37
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,161.2,122.32
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,192.73,150.96
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,223.24,178.33
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,210.1,169.89
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,184.43,149.47
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,357.52,290.81
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,549.37,443.16
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,599.96,482.07
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,649.53,520.0
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,693.32,553.4
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,735.04,583.3
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,772.38,609.61
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,807.11,633.94
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,835.31,652.65
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,860.33,669.11
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,869.09,674.47
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,873.36,676.93
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,879.54,681.57
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,882.17,683.85
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,874.48,679.36
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,869.74,677.15
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,850.8,663.93
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,828.79,648.59
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,792.12,622.93
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,753.1,595.23
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,702.3,558.87
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,650.19,520.28
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,569.99,457.99
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,490.43,394.07
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,392.7,315.05
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,304.06,234.59
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,152.09,39.29
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,10.24,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,18.67,0.04
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,29.41,19.39
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,40.03,29.91
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,64.11,40.82
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,109.41,67.45
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,157.58,104.08
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,211.62,149.48
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,265.29,196.26
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,322.21,245.24
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,377.51,291.76
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,434.49,337.73
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,487.33,381.11
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,540.27,423.4
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,536.9,421.17
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,514.33,403.85
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,510.62,401.51
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,486.98,383.76
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,536.42,422.29
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,604.73,473.33
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,642.91,502.2
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,680.8,530.97
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,689.1,536.77
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,694.94,541.08
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,724.88,564.15
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,761.98,590.99
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,750.93,583.98
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,736.91,575.32
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,648.74,512.48
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,567.3,451.86
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,513.92,412.54
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,480.96,387.37
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,443.66,359.14
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,405.66,329.6
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,347.64,282.81
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,291.24,235.98
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,228.9,183.39
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,168.42,128.12
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,81.69,14.84
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.96,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.62,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,25.76,16.39
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,33.87,24.8
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,56.84,32.46
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,109.71,62.55
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,167.09,107.41
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,227.31,160.29
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,287.22,215.81
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,349.76,273.68
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,410.76,329.43
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,473.45,385.16
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,531.85,436.57
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,586.81,483.82
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,640.35,527.66
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,692.63,569.17
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,739.12,604.87
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,783.28,636.03
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,824.12,664.32
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,862.22,690.3
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,891.97,711.64
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,918.28,730.57
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,939.7,744.72
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,957.43,756.33
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,966.18,763.12
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,971.02,767.38
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,969.01,766.96
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,963.17,764.0
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,946.83,754.66
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,926.98,742.8
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,907.84,730.29
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,875.56,707.76
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,827.88,672.52
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,778.2,634.6
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,709.39,580.73
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,640.33,524.1
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,540.74,441.38
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,444.16,348.75
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,221.21,42.9
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,8.96,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,17.64,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,26.17,16.99
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,34.65,26.13
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,55.99,33.74
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,106.82,62.93
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,160.55,104.76
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,219.79,156.25
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,279.61,210.46
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,340.51,265.02
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,399.28,316.44
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,458.92,366.3
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,515.64,413.63
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,572.17,459.22
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,624.34,500.09
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,675.13,538.74
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,720.95,573.82
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,764.65,605.7
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,802.56,631.34
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,837.55,654.83
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,866.51,675.27
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,892.15,693.57
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,909.82,705.26
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,923.82,714.64
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,931.21,720.17
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,934.82,723.37
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,926.07,719.96
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,913.49,714.05
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,893.85,700.99
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,870.76,685.55
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,838.73,664.32
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,796.79,635.59
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,744.12,596.9
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,689.97,555.94
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,612.08,496.15
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,534.72,434.36
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,427.47,348.43
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,324.76,255.14
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,166.31,23.97
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.23,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,18.58,10.09
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,28.74,20.41
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,40.29,29.94
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,52.21,40.8
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,63.96,51.27
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,75.89,61.73
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,102.35,84.11
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,134.87,111.66
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,147.87,122.67
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,160.8,133.47
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,187.93,156.18
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,217.25,180.59
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,316.63,264.14
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,431.31,358.22
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,381.64,316.8
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,334.84,277.25
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,377.39,312.41
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,422.55,348.84
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,544.79,449.06
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,677.59,553.94
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,504.05,414.99
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,303.24,249.56
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,298.07,246.48
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,292.81,242.53
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,398.4,331.67
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,505.28,418.95
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,334.31,278.96
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,148.61,121.58
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,134.6,110.22
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,120.76,98.52
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,103.94,84.31
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,87.2,69.95
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,71.72,56.56
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,55.96,42.7
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,39.66,28.2
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,22.25,12.38
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,10.72,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,6.98,0.0
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,11.51,4.27
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,16.46,8.21
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,21.42,12.56
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,26.81,17.18
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,32.21,21.76
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,37.19,25.98
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,42.19,30.18
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.23,46.94
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,82.73,63.89
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,48.45,35.12
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,14.85,6.85
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,35.58,24.18
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,56.4,41.42
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,35.18,23.72
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.04,6.08
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,17.35,8.84
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,20.67,11.6
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,26.47,16.44
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,32.28,21.28
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,160.97,128.97
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,308.24,248.76
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,197.55,158.58
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,82.71,63.19
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,354.89,292.06
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,614.94,498.59
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,339.92,279.82
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,53.86,39.52
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,48.44,35.16
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,43.02,30.66
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,393.35,329.04
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,671.14,546.33
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,589.56,479.46
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,509.1,413.33
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,411.27,331.73
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,318.18,243.99
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,160.98,9.09
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
