Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,28.25,19.6
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,35.96,27.74
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,85.61,46.99
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,139.13,85.84
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,198.27,137.0
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,256.85,191.68
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,318.45,249.69
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,378.89,306.82
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,440.91,364.07
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,497.41,414.92
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,554.82,464.88
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,608.31,510.26
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,660.64,553.43
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,707.23,591.72
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,751.61,626.29
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,792.37,655.72
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,830.49,682.95
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,861.51,705.09
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,889.21,724.76
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,910.04,738.66
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,927.22,750.04
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,938.21,757.85
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,945.41,763.13
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,944.5,762.74
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,939.82,759.84
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,925.68,748.97
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,908.07,735.62
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,880.44,715.5
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,849.87,692.96
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,814.53,666.09
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,767.7,629.52
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,702.1,577.21
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,636.16,522.23
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,540.46,442.99
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,448.13,351.18
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,221.64,13.83
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,12.74,0.0
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,26.29,17.68
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,32.82,24.72
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,80.98,43.89
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,132.83,80.92
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,190.53,130.33
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,247.9,183.47
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,308.32,240.07
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,367.18,295.13
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,427.27,349.94
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,436.16,363.02
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,420.7,353.68
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,469.05,394.97
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,525.43,441.41
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,562.77,472.43
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,598.87,502.07
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,413.96,349.94
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,186.83,155.06
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,353.66,299.32
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,519.07,436.19
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,444.99,373.79
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,384.05,322.03
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,293.97,247.08
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,219.51,183.38
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,160.76,133.69
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,119.81,98.38
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,73.57,58.8
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,33.88,24.28
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,30.55,21.41
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,27.23,18.5
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,23.91,15.65
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,20.6,12.75
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,16.46,9.03
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,12.33,5.29
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,9.03,2.24
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,5.74,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,2.87,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,13.59,6.38
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,23.93,15.45
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,78.71,63.11
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,137.41,113.16
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,149.72,123.21
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,162.61,133.8
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,202.78,167.4
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,236.31,195.13
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,297.22,246.23
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,377.82,312.21
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,466.31,384.33
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,543.87,446.72
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,570.67,468.01
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,615.97,503.29
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,647.86,529.14
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,678.3,553.89
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,705.63,574.22
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,740.15,599.51
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,731.99,593.02
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,720.99,584.68
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,690.85,562.09
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,658.35,537.5
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,620.29,508.91
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,580.59,477.94
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,526.15,433.53
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,471.53,387.17
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,392.06,321.01
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,316.3,247.45
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,160.51,18.23
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,4.25
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,11.13
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,32.22,22.84
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,38.87,28.76
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,45.53,34.59
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,59.74,46.79
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,67.37,53.24
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,89.06,71.72
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,111.4,90.5
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,119.3,96.86
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,127.35,103.34
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,162.34,132.91
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,211.8,174.15
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,272.87,225.36
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,353.57,291.34
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,305.34,251.77
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,269.18,221.93
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,369.38,305.82
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,475.29,391.07
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,478.71,393.61
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,481.19,396.3
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,371.62,308.28
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,260.49,216.52
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,247.24,206.74
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,233.99,196.37
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,214.82,180.62
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,195.64,164.66
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,172.49,145.23
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,149.31,125.42
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,121.41,100.79
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,93.55,75.87
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,56.46,42.98
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,29.02,17.97
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,12.38,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,12.61,0.0
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,25.9,16.6
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,31.74,23.2
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,75.25,40.54
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,128.41,77.42
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,185.83,125.31
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,218.14,163.16
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,231.07,183.07
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,237.88,194.52
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,230.66,191.67
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,288.62,241.27
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,347.19,291.06
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,389.2,326.21
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,444.98,371.72
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,476.37,397.11
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,507.1,421.57
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,543.93,450.18
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,580.98,478.38
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,540.6,445.46
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,511.43,421.08
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,471.27,388.36
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,409.21,338.25
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,414.34,343.17
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,419.03,347.25
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,381.72,316.81
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,343.36,285.51
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,253.45,211.92
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,165.37,137.68
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,150.86,125.79
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,136.5,113.59
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,119.27,98.73
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,102.18,83.82
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,82.25,66.24
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,62.31,48.47
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,44.5,32.63
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,25.36,15.15
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,11.54,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.96,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,24.71,15.63
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,29.91,21.75
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,75.85,38.67
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,131.11,76.8
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,192.07,129.19
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,252.8,186.8
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,316.68,248.85
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,377.89,308.25
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,440.45,367.69
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,499.51,423.34
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,558.21,477.11
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,569.09,489.46
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,566.77,489.44
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,530.33,458.5
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,469.76,406.0
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,571.87,493.49
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,675.68,580.19
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,649.61,557.45
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,624.98,535.91
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,793.93,674.86
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,942.23,789.62
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,952.63,796.32
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,959.08,801.1
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,957.97,801.17
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,952.98,798.48
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,939.37,789.86
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,922.19,778.49
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,893.71,757.25
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,862.41,733.47
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,818.89,699.48
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,781.71,669.38
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,711.77,610.68
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,641.57,549.45
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,545.18,463.99
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,451.53,368.62
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,225.62,59.32
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,12.44,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,24.71,15.82
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,36.21,27.98
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,66.2,45.11
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,101.41,72.19
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,140.05,105.83
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,178.43,140.87
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,219.77,179.1
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,263.71,219.37
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,310.44,261.42
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,237.1,202.22
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,125.56,105.85
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,111.41,93.62
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,97.22,81.08
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,106.37,88.89
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,115.74,96.8
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,140.97,118.77
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,167.58,141.76
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,153.12,129.06
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,138.33,116.18
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,140.48,118.16
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,142.85,120.31
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,92.53,76.55
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,47.22,36.63
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,41.38,31.51
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,35.56,26.35
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,26.84,18.56
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,18.14,10.76
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,16.48,9.28
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,14.82,7.79
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,13.17,6.3
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,11.51,4.79
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,9.45,2.9
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,7.39,1.0
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,5.33,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.28,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.64,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.0,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,27.78,17.93
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.55,28.67
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,69.93,44.88
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,110.47,73.26
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,161.25,115.61
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,209.4,159.67
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,261.98,209.01
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,315.54,259.36
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,373.58,313.38
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,425.5,361.7
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,478.13,409.52
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,526.42,451.83
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,574.07,492.45
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,408.53,353.24
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,167.67,141.8
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,234.41,200.42
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,294.96,252.51
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,300.35,257.01
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,305.65,261.59
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,288.85,246.72
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,271.13,231.1
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,232.36,197.66
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,176.4,149.17
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,518.7,448.11
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,798.9,672.47
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,780.17,656.36
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,758.51,640.14
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,728.66,617.31
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,696.41,592.25
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,646.99,552.87
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,596.22,511.37
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,522.74,449.26
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,448.36,384.62
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,357.67,304.92
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,272.36,222.34
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,137.69,45.49
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,12.36,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,24.12,13.74
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,36.53,26.26
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,51.99,37.68
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,70.29,52.8
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,90.03,69.4
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,108.98,85.56
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,128.91,102.54
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,144.87,116.04
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,160.69,129.14
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,176.82,142.43
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,193.28,155.79
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,138.13,110.04
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,76.8,58.66
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,41.4,29.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,61.82,46.76
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,125.48,100.47
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,104.97,83.51
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,84.72,66.71
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,78.95,62.05
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,73.2,57.37
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,65.98,51.38
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,58.78,45.35
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,50.57,38.37
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,43.04,31.89
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,35.13,24.93
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,27.24,17.93
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,19.37,10.91
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,11.52,3.79
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,5.75,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,12.35,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,24.1,14.41
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,37.81,28.76
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,55.48,42.12
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,77.14,60.05
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,103.59,82.73
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,127.59,103.88
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,153.98,127.5
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,172.85,145.38
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,190.48,161.7
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,227.35,194.06
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,268.23,229.85
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,298.75,256.14
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,330.83,283.47
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,325.99,279.01
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,317.5,271.22
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,265.64,226.24
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,222.36,187.99
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,282.71,240.78
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,363.48,309.47
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,379.53,322.54
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,395.83,336.06
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,372.39,316.27
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,347.68,295.47
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,613.77,520.34
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,853.12,703.79
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,837.67,690.14
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,819.09,676.58
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,790.82,655.97
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,759.91,633.03
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,713.46,597.19
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,665.38,559.06
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,602.32,507.63
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,539.17,454.07
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,444.34,373.21
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,353.39,287.77
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,182.72,77.52
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,12.03,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,24.73,14.91
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,30.77,22.51
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,67.78,35.97
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,120.51,70.11
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,179.72,119.07
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,239.08,173.92
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,301.85,233.28
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,362.91,290.73
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,425.31,347.64
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,482.54,398.34
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,540.69,447.55
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,595.15,491.61
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,648.4,532.63
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,697.37,567.81
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,744.32,599.1
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,785.9,623.28
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,824.77,644.89
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,857.74,669.7
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,887.48,692.78
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,909.58,709.62
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,927.97,724.14
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,940.53,735.06
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,949.32,743.63
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,950.74,748.2
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,948.38,750.22
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,762.71,618.8
